Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,14.5,2.6,1.5,28.0,88.94,0.0
2016,1,1,8,0,340.0,29.0,2.7,2.0,56.0,237.8,174.66
2016,1,1,8,15,442.0,37.5,2.7,2.5,95.5,324.7,271.02
2016,1,1,8,30,544.0,46.0,2.7,3.0,135.0,420.6,358.34
2016,1,1,8,45,602.5,52.0,2.75,3.5,175.5,494.0,423.71
2016,1,1,9,0,661.0,58.0,2.8,4.0,216.0,571.44,489.66
2016,1,1,9,15,700.5,62.0,2.8,4.5,254.0,635.65,541.02
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,695.26,586.99
2016,1,1,9,45,771.0,68.0,2.85,5.5,327.0,752.51,629.96
2016,1,1,10,0,802.0,70.0,2.9,6.0,362.0,809.35,671.47
2016,1,1,10,15,820.0,72.0,2.85,6.0,390.5,853.82,703.31
2016,1,1,10,30,838.0,74.0,2.8,6.0,419.0,896.48,733.33
2016,1,1,10,45,850.0,75.5,2.8,6.5,441.0,930.74,755.84
2016,1,1,11,0,862.0,77.0,2.8,7.0,463.0,962.4,776.27
2016,1,1,11,15,869.5,78.0,2.75,7.0,478.0,986.18,791.84
2016,1,1,11,30,877.0,79.0,2.7,7.0,493.0,1006.85,805.24
2016,1,1,11,45,880.0,79.5,2.65,7.5,500.0,1019.07,811.27
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,1027.87,815.05
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,1029.49,815.44
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,1027.59,813.61
2016,1,1,12,45,881.5,79.0,2.45,8.0,499.5,1019.38,807.57
2016,1,1,13,0,880.0,78.0,2.4,8.0,492.0,1007.71,799.33
2016,1,1,13,15,872.5,77.0,2.35,8.0,477.0,986.75,784.71
2016,1,1,13,30,865.0,76.0,2.3,8.0,462.0,962.68,768.05
2016,1,1,13,45,853.5,74.0,2.25,8.0,439.5,930.56,745.68
2016,1,1,14,0,842.0,72.0,2.2,8.0,417.0,895.84,721.41
2016,1,1,14,15,823.5,70.0,2.15,8.0,388.5,852.47,690.62
2016,1,1,14,30,805.0,68.0,2.1,8.0,360.0,807.33,658.18
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.5,753.29,618.49
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,698.6,577.45
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,632.35,526.94
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,567.23,475.64
2016,1,1,15,45,613.5,48.5,1.75,6.5,173.5,494.64,415.21
2016,1,1,16,0,553.0,43.0,1.7,6.0,133.0,420.46,350.59
2016,1,1,16,15,451.5,35.0,1.8,5.5,94.0,325.48,265.88
2016,1,1,16,30,350.0,27.0,1.9,5.0,55.0,238.24,167.01
2016,1,1,16,45,175.0,13.5,2.0,5.0,27.5,89.7,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,14.5,3.0,3.0,16.5,22.08,0.0
2016,1,2,8,0,47.0,29.0,3.1,3.0,33.0,64.11,43.29
2016,1,2,8,15,75.0,46.0,3.1,3.0,56.5,102.68,83.12
2016,1,2,8,30,103.0,63.0,3.1,3.0,80.0,142.49,120.33
2016,1,2,8,45,119.0,80.0,3.1,3.5,104.5,176.73,151.73
2016,1,2,9,0,135.0,97.0,3.1,4.0,129.0,212.26,183.62
2016,1,2,9,15,145.0,112.5,3.05,4.5,152.5,242.38,210.04
2016,1,2,9,30,155.0,128.0,3.0,5.0,176.0,273.26,236.47
2016,1,2,9,45,168.5,140.0,3.0,5.5,197.5,302.8,261.4
2016,1,2,10,0,182.0,152.0,3.0,6.0,219.0,333.22,286.6
2016,1,2,10,15,148.5,165.0,2.95,6.0,222.0,323.68,277.09
2016,1,2,10,30,115.0,178.0,2.9,6.0,225.0,311.98,265.78
2016,1,2,10,45,63.0,170.0,2.85,6.5,196.0,232.19,196.58
2016,1,2,11,0,11.0,162.0,2.8,7.0,167.0,153.15,127.14
2016,1,2,11,15,49.0,184.5,2.7,7.0,207.5,235.87,198.66
2016,1,2,11,30,87.0,207.0,2.6,7.0,248.0,302.63,255.17
2016,1,2,11,45,206.0,203.5,2.55,7.5,302.5,440.58,370.8
2016,1,2,12,0,325.0,200.0,2.5,8.0,357.0,581.49,483.57
2016,1,2,12,15,202.0,206.0,2.4,8.0,303.5,440.86,368.12
2016,1,2,12,30,79.0,212.0,2.3,8.0,250.0,300.76,251.0
2016,1,2,12,45,103.0,211.5,2.2,8.5,260.5,324.48,271.45
2016,1,2,13,0,127.0,211.0,2.1,9.0,271.0,370.45,308.7
2016,1,2,13,15,218.0,197.0,2.0,9.0,296.0,440.69,368.01
2016,1,2,13,30,309.0,183.0,1.9,9.0,321.0,530.19,440.4
2016,1,2,13,45,238.0,180.5,1.85,9.0,284.0,454.03,378.11
2016,1,2,14,0,167.0,178.0,1.8,9.0,247.0,359.83,301.55
2016,1,2,14,15,99.0,160.0,1.7,9.0,200.5,272.62,228.83
2016,1,2,14,30,31.0,142.0,1.6,9.0,154.0,171.41,142.58
2016,1,2,14,45,27.0,129.5,1.5,9.0,139.0,154.3,128.36
2016,1,2,15,0,23.0,117.0,1.4,9.0,124.0,124.24,102.72
2016,1,2,15,15,17.5,102.5,1.4,8.5,107.5,106.0,87.07
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,88.38,71.68
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,69.14,54.55
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,50.4,37.77
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,34.65,23.64
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,18.1,7.87
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,9.05,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.18,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.27,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,4.16,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,6.06,0.0
2016,1,3,8,45,0.0,11.0,2.1,6.0,11.0,8.34,1.69
2016,1,3,9,0,0.0,14.0,2.0,6.0,14.0,10.63,3.76
2016,1,3,9,15,0.0,16.5,2.0,6.0,16.5,12.54,5.48
2016,1,3,9,30,0.0,19.0,2.0,6.0,19.0,14.45,7.18
2016,1,3,9,45,0.0,21.0,2.0,6.5,21.0,15.98,8.51
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,17.52,9.83
2016,1,3,10,15,22.0,95.0,2.05,7.0,104.0,105.47,87.57
2016,1,3,10,30,44.0,167.0,2.1,7.0,185.0,211.54,178.45
2016,1,3,10,45,23.5,160.0,2.2,7.5,170.0,163.91,136.65
2016,1,3,11,0,3.0,153.0,2.3,8.0,155.0,135.51,111.35
2016,1,3,11,15,11.5,166.5,2.45,8.0,172.5,157.48,130.35
2016,1,3,11,30,20.0,180.0,2.6,8.0,190.0,180.06,149.68
2016,1,3,11,45,42.0,194.5,2.8,8.0,215.5,240.41,201.07
2016,1,3,12,0,64.0,209.0,3.0,8.0,241.0,281.27,235.73
2016,1,3,12,15,32.0,177.0,3.1,8.0,193.0,207.88,173.33
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,122.0,99.46
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,142.25,116.94
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,163.21,134.76
2016,1,3,13,15,14.5,170.5,3.25,9.0,177.5,164.77,136.24
2016,1,3,13,30,17.0,169.0,3.1,9.0,177.0,166.52,137.94
2016,1,3,13,45,12.5,158.5,3.0,9.0,164.5,151.75,125.38
2016,1,3,14,0,8.0,148.0,2.9,9.0,152.0,137.41,113.16
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.5,120.65,98.86
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,104.36,84.87
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,93.48,75.64
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,82.77,66.46
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,71.11,56.48
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,59.56,46.44
2016,1,3,15,45,0.0,57.5,2.05,8.0,57.5,47.51,35.75
2016,1,3,16,0,0.0,44.0,2.0,8.0,44.0,35.45,24.96
2016,1,3,16,15,0.0,31.0,2.05,8.0,31.0,23.81,14.5
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,13.71,4.76
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,6.84,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,159.5,13.5,2.6,9.0,26.5,82.47,0.0
2016,1,4,8,0,319.0,27.0,2.6,9.0,53.0,223.12,158.66
2016,1,4,8,15,417.0,35.0,2.6,9.0,90.0,305.55,249.04
2016,1,4,8,30,515.0,43.0,2.6,9.0,127.0,396.61,331.04
2016,1,4,8,45,579.5,47.5,2.6,9.5,167.0,470.29,395.33
2016,1,4,9,0,644.0,52.0,2.6,10.0,207.0,543.53,456.59
2016,1,4,9,15,682.0,56.0,2.65,10.0,244.0,606.08,506.89
2016,1,4,9,30,720.0,60.0,2.7,10.0,281.0,669.82,556.64
2016,1,4,9,45,370.5,99.5,2.8,10.5,214.0,454.42,383.52
2016,1,4,10,0,21.0,139.0,2.9,11.0,147.0,142.75,117.17
2016,1,4,10,15,220.5,143.0,2.95,11.0,233.5,378.18,319.8
2016,1,4,10,30,420.0,147.0,3.0,11.0,320.0,594.93,495.58
2016,1,4,10,45,229.0,164.5,3.1,11.5,259.5,424.07,353.78
2016,1,4,11,0,38.0,182.0,3.2,12.0,199.0,222.35,183.07
2016,1,4,11,15,19.0,118.5,3.3,12.0,127.0,127.41,103.69
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,42.14,30.51
2016,1,4,11,45,26.5,130.5,3.5,12.5,144.0,147.91,121.18
2016,1,4,12,0,53.0,206.0,3.6,13.0,233.0,265.86,219.0
2016,1,4,12,15,26.5,147.0,3.6,13.0,160.5,166.44,135.93
2016,1,4,12,30,0.0,88.0,3.6,13.0,88.0,68.03,52.29
2016,1,4,12,45,0.0,98.0,3.65,13.0,98.0,76.99,59.96
2016,1,4,13,0,0.0,108.0,3.7,13.0,108.0,86.31,67.86
2016,1,4,13,15,0.0,62.5,3.6,12.5,62.5,47.92,35.43
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,12.96,5.52
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,32.11,22.05
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,51.38,38.64
2016,1,4,14,15,0.0,62.5,3.15,12.0,62.5,47.9,35.69
2016,1,4,14,30,0.0,58.0,3.0,12.0,58.0,44.42,32.76
2016,1,4,14,45,0.0,52.5,2.9,12.0,52.5,40.17,29.14
2016,1,4,15,0,0.0,47.0,2.8,12.0,47.0,35.93,25.5
2016,1,4,15,15,0.0,40.5,2.65,11.5,40.5,30.92,21.21
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,25.93,16.88
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,20.95,12.47
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,15.97,8.03
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,11.39,3.91
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,6.82,0.0
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,3.4,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.15,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,6.06,0.0
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,11.01,3.59
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,15.97,8.06
2016,1,5,8,45,0.0,27.0,2.65,10.5,27.0,20.56,12.15
2016,1,5,9,0,0.0,33.0,2.8,11.0,33.0,25.16,16.2
2016,1,5,9,15,0.0,39.5,2.85,11.0,39.5,30.16,20.59
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,35.16,24.94
2016,1,5,9,45,0.0,51.0,3.0,11.0,51.0,39.01,28.27
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,42.87,31.57
2016,1,5,10,15,0.0,92.0,3.2,11.0,92.0,73.41,57.79
2016,1,5,10,30,0.0,128.0,3.3,11.0,128.0,108.39,87.51
2016,1,5,10,45,0.5,139.0,3.4,11.0,139.5,119.14,96.49
2016,1,5,11,0,1.0,150.0,3.5,11.0,151.0,130.13,105.67
2016,1,5,11,15,22.5,173.5,3.55,11.0,184.5,175.68,144.85
2016,1,5,11,30,44.0,197.0,3.6,11.0,218.0,245.6,203.64
2016,1,5,11,45,22.0,144.0,3.7,11.0,154.5,158.46,130.14
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,70.66,54.95
2016,1,5,12,15,0.0,79.0,3.8,11.0,79.0,60.71,46.51
2016,1,5,12,30,0.0,67.0,3.8,11.0,67.0,51.42,38.58
2016,1,5,12,45,0.0,54.5,3.85,11.0,54.5,41.76,30.32
2016,1,5,13,0,0.0,42.0,3.9,11.0,42.0,32.13,22.07
2016,1,5,13,15,0.0,70.0,3.8,11.0,70.0,53.72,40.64
2016,1,5,13,30,0.0,98.0,3.7,11.0,98.0,77.5,61.02
2016,1,5,13,45,3.0,122.5,3.65,11.0,124.0,104.39,84.14
2016,1,5,14,0,6.0,147.0,3.6,11.0,150.0,134.0,109.46
2016,1,5,14,15,31.5,149.5,3.55,11.0,162.0,178.33,148.09
2016,1,5,14,30,57.0,152.0,3.5,11.0,174.0,206.12,172.47
2016,1,5,14,45,52.0,139.0,3.45,11.0,157.5,186.68,156.02
2016,1,5,15,0,47.0,126.0,3.4,11.0,141.0,167.85,140.0
2016,1,5,15,15,317.5,95.0,3.15,10.5,175.0,381.35,324.99
2016,1,5,15,30,588.0,64.0,2.9,10.0,209.0,527.69,445.33
2016,1,5,15,45,525.5,58.0,2.7,10.0,170.0,450.51,378.24
2016,1,5,16,0,463.0,52.0,2.5,10.0,131.0,377.65,314.22
2016,1,5,16,15,364.5,42.5,2.35,9.5,94.0,286.15,233.53
2016,1,5,16,30,266.0,33.0,2.2,9.0,57.0,204.24,152.15
2016,1,5,16,45,133.0,16.5,2.1,9.0,28.5,94.95,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,11.0,15.5,3.65,10.0,16.0,17.11,0.0
2016,1,6,8,0,22.0,31.0,3.6,10.0,32.0,46.16,28.62
2016,1,6,8,15,58.5,49.5,3.55,10.0,58.0,98.83,77.54
2016,1,6,8,30,95.0,68.0,3.5,10.0,84.0,144.67,118.92
2016,1,6,8,45,94.5,88.0,3.45,10.5,107.5,171.86,143.21
2016,1,6,9,0,94.0,108.0,3.4,11.0,131.0,198.67,166.5
2016,1,6,9,15,113.0,125.5,3.35,11.0,157.5,236.06,198.93
2016,1,6,9,30,132.0,143.0,3.3,11.0,184.0,275.13,232.19
2016,1,6,9,45,174.5,147.5,3.25,11.0,207.5,316.57,267.79
2016,1,6,10,0,217.0,152.0,3.2,11.0,231.0,380.6,321.02
2016,1,6,10,15,108.5,136.0,3.2,10.5,175.5,248.46,209.49
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,100.06,80.53
2016,1,6,10,45,65.0,160.5,3.25,10.0,190.0,220.98,185.57
2016,1,6,11,0,130.0,201.0,3.3,10.0,260.0,357.23,299.46
2016,1,6,11,15,128.0,207.5,3.35,10.0,267.5,364.77,304.75
2016,1,6,11,30,126.0,214.0,3.4,10.0,275.0,372.1,310.37
2016,1,6,11,45,63.0,154.5,3.45,10.5,185.0,211.75,176.5
2016,1,6,12,0,0.0,95.0,3.5,11.0,95.0,74.19,57.9
2016,1,6,12,15,0.0,60.5,3.4,11.0,60.5,46.39,34.26
2016,1,6,12,30,0.0,26.0,3.3,11.0,26.0,19.86,11.48
2016,1,6,12,45,0.0,71.5,3.25,11.0,71.5,54.9,41.59
2016,1,6,13,0,0.0,117.0,3.2,11.0,117.0,94.66,75.48
2016,1,6,13,15,113.5,157.5,3.1,10.5,209.5,286.17,240.86
2016,1,6,13,30,227.0,198.0,3.0,10.0,302.0,447.48,375.02
2016,1,6,13,45,113.5,158.5,2.95,10.0,210.5,284.94,239.29
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,98.79,79.35
2016,1,6,14,15,124.0,135.5,2.85,10.0,182.0,262.04,222.39
2016,1,6,14,30,248.0,152.0,2.8,10.0,245.0,408.64,345.57
2016,1,6,14,45,225.5,142.5,2.8,10.0,221.0,370.62,313.49
2016,1,6,15,0,203.0,133.0,2.8,10.0,197.0,333.89,282.88
2016,1,6,15,15,189.0,117.5,2.75,9.5,171.0,296.94,252.26
2016,1,6,15,30,175.0,102.0,2.7,9.0,145.0,260.91,221.66
2016,1,6,15,45,144.0,85.5,2.65,9.0,117.0,199.9,168.7
2016,1,6,16,0,113.0,69.0,2.6,9.0,89.0,156.16,129.57
2016,1,6,16,15,79.0,51.5,2.55,9.0,63.5,111.89,89.55
2016,1,6,16,30,45.0,34.0,2.5,9.0,38.0,70.29,49.99
2016,1,6,16,45,22.5,17.0,2.5,9.0,19.0,31.05,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.5,55.25,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,49.0,163.59,115.61
2016,1,7,8,15,289.0,45.0,0.65,8.0,85.0,241.94,195.91
2016,1,7,8,30,388.0,57.0,0.7,8.0,121.0,330.09,273.42
2016,1,7,8,45,473.0,62.0,0.8,8.5,161.5,413.78,344.58
2016,1,7,9,0,558.0,67.0,0.9,9.0,202.0,503.4,418.15
2016,1,7,9,15,600.5,72.0,0.9,9.0,239.0,567.25,468.65
2016,1,7,9,30,643.0,77.0,0.9,9.0,276.0,632.88,518.08
2016,1,7,9,45,425.5,115.0,0.95,9.5,252.5,517.23,427.05
2016,1,7,10,0,208.0,153.0,1.0,10.0,229.0,354.83,295.47
2016,1,7,10,15,343.0,145.0,1.0,10.0,282.5,488.6,405.31
2016,1,7,10,30,478.0,137.0,1.0,10.0,336.0,634.91,517.34
2016,1,7,10,45,361.5,166.0,1.05,10.0,321.0,549.96,449.22
2016,1,7,11,0,245.0,195.0,1.1,10.0,306.0,482.15,394.51
2016,1,7,11,15,226.5,203.5,1.15,10.0,309.0,455.91,374.53
2016,1,7,11,30,208.0,212.0,1.2,10.0,312.0,450.83,370.1
2016,1,7,11,45,206.0,217.5,1.25,10.0,317.5,457.45,375.19
2016,1,7,12,0,204.0,223.0,1.3,10.0,323.0,463.55,379.82
2016,1,7,12,15,241.5,217.5,1.35,10.0,336.5,518.69,423.34
2016,1,7,12,30,279.0,212.0,1.4,10.0,350.0,549.36,447.8
2016,1,7,12,45,569.0,143.5,1.45,10.5,420.0,780.72,624.9
2016,1,7,13,0,859.0,75.0,1.5,11.0,490.0,985.19,765.54
2016,1,7,13,15,852.5,74.5,1.5,11.0,475.5,966.71,750.66
2016,1,7,13,30,846.0,74.0,1.5,11.0,461.0,945.14,736.78
2016,1,7,13,45,549.0,125.5,1.55,11.0,372.5,703.92,566.18
2016,1,7,14,0,252.0,177.0,1.6,11.0,284.0,457.0,376.02
2016,1,7,14,15,523.5,121.0,1.55,10.5,324.0,646.06,530.33
2016,1,7,14,30,795.0,65.0,1.5,10.0,364.0,799.91,643.99
2016,1,7,14,45,776.0,61.5,1.45,10.0,331.5,751.67,607.08
2016,1,7,15,0,757.0,58.0,1.4,10.0,299.0,702.34,571.04
2016,1,7,15,15,722.0,54.5,1.3,9.5,261.5,640.12,524.82
2016,1,7,15,30,687.0,51.0,1.2,9.0,224.0,578.7,477.79
2016,1,7,15,45,637.0,46.0,1.1,9.0,184.5,506.76,419.29
2016,1,7,16,0,587.0,41.0,1.0,9.0,145.0,437.82,360.06
2016,1,7,16,15,499.5,34.0,1.0,9.0,105.5,349.11,283.06
2016,1,7,16,30,412.0,27.0,1.0,9.0,66.0,268.39,203.75
2016,1,7,16,45,206.0,13.5,1.05,9.0,33.0,129.08,6.66
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,14.5,1.65,6.0,16.5,22.04,0.0
2016,1,8,8,0,48.0,29.0,1.7,6.0,33.0,63.67,42.61
2016,1,8,8,15,74.5,45.5,1.7,6.0,56.0,100.01,79.89
2016,1,8,8,30,101.0,62.0,1.7,6.0,79.0,137.77,114.75
2016,1,8,8,45,114.5,79.0,1.75,6.5,103.5,170.14,144.0
2016,1,8,9,0,128.0,96.0,1.8,7.0,128.0,203.58,173.54
2016,1,8,9,15,136.0,112.5,1.75,7.0,151.0,233.28,199.4
2016,1,8,9,30,144.0,129.0,1.7,7.0,174.0,263.54,225.16
2016,1,8,9,45,147.5,142.5,1.65,7.5,193.0,286.46,243.77
2016,1,8,10,0,151.0,156.0,1.6,8.0,212.0,309.55,262.12
2016,1,8,10,15,94.0,161.5,1.55,8.0,197.5,249.18,210.15
2016,1,8,10,30,37.0,167.0,1.5,8.0,183.0,203.65,169.97
2016,1,8,10,45,18.5,154.0,1.45,8.5,162.0,151.75,125.38
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,119.37,96.93
2016,1,8,11,15,13.5,165.0,1.45,9.0,171.5,157.0,129.27
2016,1,8,11,30,27.0,189.0,1.5,9.0,202.0,196.05,162.26
2016,1,8,11,45,43.0,200.5,1.55,9.5,221.5,247.54,204.81
2016,1,8,12,0,59.0,212.0,1.6,10.0,241.0,278.32,229.89
2016,1,8,12,15,58.0,212.5,1.6,10.0,241.5,277.83,229.28
2016,1,8,12,30,57.0,213.0,1.6,10.0,242.0,277.52,228.99
2016,1,8,12,45,108.5,217.0,1.65,10.5,270.5,335.09,277.23
2016,1,8,13,0,160.0,221.0,1.7,11.0,299.0,414.79,341.46
2016,1,8,13,15,163.5,213.0,1.65,11.0,290.0,406.56,334.75
2016,1,8,13,30,167.0,205.0,1.6,11.0,281.0,397.93,328.32
2016,1,8,13,45,89.0,180.0,1.6,11.0,220.5,267.83,222.01
2016,1,8,14,0,11.0,155.0,1.6,11.0,160.0,146.66,119.59
2016,1,8,14,15,5.5,120.0,1.5,10.5,122.5,105.58,85.37
2016,1,8,14,30,0.0,85.0,1.4,10.0,85.0,67.12,52.57
2016,1,8,14,45,0.0,77.0,1.35,10.0,77.0,60.33,46.84
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,53.62,41.08
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,46.04,34.59
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,39.04,28.52
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,32.1,22.36
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,25.19,16.16
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,18.28,9.94
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,11.4,3.55
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,5.68,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,6.29,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,12.18,3.47
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,20.99,12.04
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,30.0,20.17
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,40.92,29.9
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,51.83,39.58
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,61.76,48.29
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,71.78,57.0
2016,1,9,9,45,0.0,96.0,2.95,9.5,96.0,79.33,63.35
2016,1,9,10,0,0.0,105.0,2.9,10.0,105.0,87.02,69.75
2016,1,9,10,15,19.0,136.5,2.75,10.0,145.0,135.47,111.81
2016,1,9,10,30,38.0,168.0,2.6,10.0,185.0,205.53,171.24
2016,1,9,10,45,81.0,185.0,2.5,10.0,222.0,266.61,223.18
2016,1,9,11,0,124.0,202.0,2.4,10.0,259.0,351.46,293.23
2016,1,9,11,15,86.0,201.5,2.25,10.0,242.0,292.13,243.01
2016,1,9,11,30,48.0,201.0,2.1,10.0,225.0,253.33,209.6
2016,1,9,11,45,37.5,198.0,2.0,10.0,217.0,238.42,196.86
2016,1,9,12,0,27.0,195.0,1.9,10.0,209.0,201.64,166.06
2016,1,9,12,15,59.5,208.0,1.8,10.0,238.0,273.1,226.09
2016,1,9,12,30,92.0,221.0,1.7,10.0,267.0,323.16,267.43
2016,1,9,12,45,46.0,170.5,1.6,10.0,193.5,212.88,175.84
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,97.28,77.61
2016,1,9,13,15,2.0,139.0,1.35,10.0,140.0,118.2,95.65
2016,1,9,13,30,4.0,158.0,1.2,10.0,160.0,140.52,114.52
2016,1,9,13,45,25.5,166.5,1.1,10.0,177.5,171.44,141.38
2016,1,9,14,0,47.0,175.0,1.0,10.0,195.0,222.26,184.23
2016,1,9,14,15,23.5,126.0,0.95,10.0,136.0,140.99,115.86
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,59.67,46.08
2016,1,9,14,45,0.0,70.5,0.85,10.0,70.5,54.27,41.61
2016,1,9,15,0,0.0,64.0,0.8,10.0,64.0,49.07,37.16
2016,1,9,15,15,0.0,56.0,0.8,10.0,56.0,42.89,31.81
2016,1,9,15,30,0.0,48.0,0.8,10.0,48.0,36.72,26.41
2016,1,9,15,45,0.0,39.0,0.85,10.0,39.0,29.79,20.29
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,22.87,14.13
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,16.75,8.64
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,10.63,3.01
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,5.3,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.5,27.0,96.47,0.0
2016,1,10,8,0,290.0,30.0,2.9,8.0,54.0,207.59,149.92
2016,1,10,8,15,388.0,39.5,2.85,8.0,92.0,289.03,236.76
2016,1,10,8,30,486.0,49.0,2.8,8.0,130.0,379.96,318.71
2016,1,10,8,45,550.5,55.0,2.8,8.0,170.5,454.48,384.69
2016,1,10,9,0,615.0,61.0,2.8,8.0,211.0,533.7,452.38
2016,1,10,9,15,655.0,65.5,2.75,8.0,249.0,597.27,504.13
2016,1,10,9,30,695.0,70.0,2.7,8.0,287.0,662.41,554.96
2016,1,10,9,45,726.5,72.5,2.7,8.5,322.0,719.17,596.99
2016,1,10,10,0,758.0,75.0,2.7,9.0,357.0,770.33,633.67
2016,1,10,10,15,587.0,112.5,2.6,9.0,341.0,694.53,574.12
2016,1,10,10,30,416.0,150.0,2.5,9.0,325.0,592.02,492.42
2016,1,10,10,45,306.0,175.5,2.45,9.5,308.0,508.48,423.66
2016,1,10,11,0,196.0,201.0,2.4,10.0,291.0,419.1,348.83
2016,1,10,11,15,111.5,195.5,2.3,10.0,247.5,331.09,275.31
2016,1,10,11,30,27.0,190.0,2.2,10.0,204.0,196.63,161.94
2016,1,10,11,45,45.5,202.5,2.1,10.5,225.5,251.83,208.09
2016,1,10,12,0,64.0,215.0,2.0,11.0,247.0,286.42,236.2
2016,1,10,12,15,39.5,200.0,1.95,11.0,220.0,242.13,198.97
2016,1,10,12,30,15.0,185.0,1.9,11.0,193.0,178.09,145.39
2016,1,10,12,45,39.0,197.5,1.85,11.5,217.0,238.73,196.2
2016,1,10,13,0,63.0,210.0,1.8,12.0,241.0,279.34,229.57
2016,1,10,13,15,81.0,207.5,1.75,12.0,246.0,294.42,242.41
2016,1,10,13,30,99.0,205.0,1.7,12.0,251.0,309.14,255.02
2016,1,10,13,45,49.5,144.5,1.7,12.0,167.5,185.68,153.03
2016,1,10,14,0,0.0,84.0,1.7,12.0,84.0,65.16,50.22
2016,1,10,14,15,4.5,111.5,1.65,12.0,113.5,95.76,76.67
2016,1,10,14,30,9.0,139.0,1.6,12.0,143.0,130.18,105.96
2016,1,10,14,45,6.0,127.5,1.55,12.0,130.0,117.1,94.86
2016,1,10,15,0,3.0,116.0,1.5,12.0,117.0,104.45,84.14
2016,1,10,15,15,1.5,102.0,1.4,11.5,102.5,90.53,72.44
2016,1,10,15,30,0.0,88.0,1.3,11.0,88.0,76.89,60.8
2016,1,10,15,45,0.0,73.0,1.25,10.5,73.0,63.33,49.11
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,49.8,37.25
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,35.54,24.63
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,20.93,11.48
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,10.28,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,10.3,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,23.29,11.98
2016,1,11,8,15,14.0,44.0,2.2,9.0,46.5,53.63,39.7
2016,1,11,8,30,28.0,61.0,2.2,9.0,66.0,80.44,63.87
2016,1,11,8,45,36.5,78.0,2.25,9.0,86.0,104.74,85.69
2016,1,11,9,0,45.0,95.0,2.3,9.0,106.0,129.78,107.93
2016,1,11,9,15,51.0,110.5,2.25,9.0,125.0,151.69,127.13
2016,1,11,9,30,57.0,126.0,2.2,9.0,144.0,174.28,146.6
2016,1,11,9,45,61.5,140.0,2.2,9.5,161.5,194.24,163.26
2016,1,11,10,0,66.0,154.0,2.2,10.0,179.0,214.73,180.08
2016,1,11,10,15,33.0,135.0,2.2,10.0,147.5,160.25,133.0
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,95.57,76.7
2016,1,11,10,45,23.0,153.0,2.25,10.0,163.5,154.32,127.51
2016,1,11,11,0,46.0,190.0,2.3,10.0,211.0,238.0,197.84
2016,1,11,11,15,23.0,166.0,2.25,10.0,176.5,166.8,137.36
2016,1,11,11,30,0.0,142.0,2.2,10.0,142.0,118.7,95.87
2016,1,11,11,45,0.0,128.0,2.15,10.5,128.0,104.64,83.85
2016,1,11,12,0,0.0,114.0,2.1,11.0,114.0,91.27,72.39
2016,1,11,12,15,0.0,114.5,2.05,11.0,114.5,91.69,72.74
2016,1,11,12,30,0.0,115.0,2.0,11.0,115.0,92.16,73.15
2016,1,11,12,45,51.5,167.0,2.0,11.5,192.5,213.75,176.86
2016,1,11,13,0,103.0,219.0,2.0,12.0,270.0,330.8,272.88
2016,1,11,13,15,67.0,202.5,1.95,12.0,235.0,273.54,224.99
2016,1,11,13,30,31.0,186.0,1.9,12.0,200.0,217.74,178.4
2016,1,11,13,45,25.0,175.0,1.9,12.0,186.0,179.8,147.3
2016,1,11,14,0,19.0,164.0,1.9,12.0,172.0,163.16,133.5
2016,1,11,14,15,57.5,164.0,1.8,12.0,187.0,218.0,180.72
2016,1,11,14,30,96.0,164.0,1.7,12.0,202.0,253.28,211.04
2016,1,11,14,45,408.5,114.5,1.6,12.0,252.5,507.94,422.88
2016,1,11,15,0,721.0,65.0,1.5,12.0,303.0,685.17,557.58
2016,1,11,15,15,686.5,61.0,1.4,11.5,266.0,623.96,509.95
2016,1,11,15,30,652.0,57.0,1.3,11.0,229.0,568.71,467.98
2016,1,11,15,45,600.5,52.0,1.2,11.0,189.5,497.29,409.99
2016,1,11,16,0,549.0,47.0,1.1,11.0,150.0,429.27,352.25
2016,1,11,16,15,466.5,39.5,1.1,10.5,111.5,344.45,279.94
2016,1,11,16,30,384.0,32.0,1.1,10.0,73.0,267.54,209.0
2016,1,11,16,45,244.5,21.0,1.15,10.0,42.5,160.79,75.05
2016,1,11,17,0,105.0,10.0,1.2,10.0,12.0,51.06,0.0
2016,1,11,17,15,52.5,5.0,1.2,10.0,6.0,0.0,0.0
