Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,12.0,5.0,3.78,0.0
2016,1,22,8,0,0.0,10.0,2.9,12.0,10.0,7.58,0.41
2016,1,22,8,15,0.0,16.5,2.85,12.0,16.5,12.53,4.93
2016,1,22,8,30,0.0,23.0,2.8,12.0,23.0,17.5,9.36
2016,1,22,8,45,0.0,30.0,2.75,12.5,30.0,22.86,14.07
2016,1,22,9,0,0.0,37.0,2.7,13.0,37.0,28.23,18.74
2016,1,22,9,15,0.0,43.5,2.75,13.0,43.5,33.23,23.07
2016,1,22,9,30,0.0,50.0,2.8,13.0,50.0,38.24,27.37
2016,1,22,9,45,0.0,65.0,2.9,13.0,65.0,49.83,37.27
2016,1,22,10,0,0.0,80.0,3.0,13.0,80.0,62.07,47.65
2016,1,22,10,15,0.0,106.5,3.05,13.0,106.5,85.98,67.86
2016,1,22,10,30,0.0,133.0,3.1,13.0,133.0,110.94,88.76
2016,1,22,10,45,9.0,158.0,3.2,13.0,162.5,143.74,116.47
2016,1,22,11,0,18.0,183.0,3.3,13.0,192.0,177.77,144.92
2016,1,22,11,15,20.0,190.5,3.35,13.0,201.0,186.93,152.36
2016,1,22,11,30,22.0,198.0,3.4,13.0,210.0,196.33,160.04
2016,1,22,11,45,11.0,176.0,3.5,13.0,182.0,161.69,130.86
2016,1,22,12,0,0.0,154.0,3.6,13.0,154.0,128.22,102.53
2016,1,22,12,15,0.0,127.0,3.55,13.0,127.0,102.39,80.98
2016,1,22,12,30,0.0,100.0,3.5,13.0,100.0,78.06,60.59
2016,1,22,12,45,0.0,103.5,3.5,13.0,103.5,81.17,63.24
2016,1,22,13,0,0.0,107.0,3.5,13.0,107.0,84.35,65.94
2016,1,22,13,15,0.0,123.5,3.35,13.0,123.5,99.54,78.75
2016,1,22,13,30,0.0,140.0,3.2,13.0,140.0,115.57,92.24
2016,1,22,13,45,0.0,125.5,3.1,13.0,125.5,102.13,81.06
2016,1,22,14,0,0.0,111.0,3.0,13.0,111.0,88.97,70.1
2016,1,22,14,15,0.0,86.5,3.0,13.0,86.5,67.11,51.72
2016,1,22,14,30,0.0,62.0,3.0,13.0,62.0,47.52,35.14
2016,1,22,14,45,0.0,44.0,3.0,13.0,44.0,33.63,23.31
2016,1,22,15,0,0.0,26.0,3.0,13.0,26.0,19.81,11.46
2016,1,22,15,15,0.0,23.0,3.0,13.0,23.0,17.51,9.5
2016,1,22,15,30,0.0,20.0,3.0,13.0,20.0,15.21,7.51
2016,1,22,15,45,0.0,17.0,3.0,13.0,17.0,12.92,5.52
2016,1,22,16,0,0.0,14.0,3.0,13.0,14.0,10.63,3.5
2016,1,22,16,15,0.0,10.5,3.0,12.5,10.5,7.96,1.16
2016,1,22,16,30,0.0,7.0,3.0,12.0,7.0,5.3,0.0
2016,1,22,16,45,0.0,4.5,3.0,12.0,4.5,3.4,0.0
2016,1,22,17,0,0.0,2.0,3.0,12.0,2.0,1.51,0.0
2016,1,22,17,15,0.0,1.0,3.0,12.0,1.0,0.79,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,39.0,23.0,3.9,10.5,27.0,45.48,7.91
2016,1,23,8,0,78.0,46.0,4.0,11.0,54.0,101.44,75.98
2016,1,23,8,15,154.5,65.0,4.05,11.0,90.5,175.27,142.4
2016,1,23,8,30,231.0,84.0,4.1,11.0,127.0,248.74,207.57
2016,1,23,8,45,150.5,98.5,4.15,11.0,129.5,212.16,178.19
2016,1,23,9,0,70.0,113.0,4.2,11.0,132.0,165.65,138.33
2016,1,23,9,15,95.5,126.5,4.25,11.0,156.5,213.84,180.16
2016,1,23,9,30,121.0,140.0,4.3,11.0,181.0,251.42,212.52
2016,1,23,9,45,60.5,119.0,4.35,11.5,139.5,161.72,135.02
2016,1,23,10,0,0.0,98.0,4.4,12.0,98.0,78.61,61.9
2016,1,23,10,15,30.0,144.0,4.4,12.0,157.5,164.31,135.66
2016,1,23,10,30,60.0,190.0,4.4,12.0,217.0,246.74,205.08
2016,1,23,10,45,30.0,144.5,4.4,12.0,158.0,163.75,134.62
2016,1,23,11,0,0.0,99.0,4.4,12.0,99.0,77.65,60.66
2016,1,23,11,15,12.0,150.0,4.45,12.0,156.0,136.99,111.27
2016,1,23,11,30,24.0,201.0,4.5,12.0,213.0,201.16,165.08
2016,1,23,11,45,128.5,221.0,4.55,12.0,289.5,375.44,311.59
2016,1,23,12,0,233.0,241.0,4.6,12.0,366.0,507.7,419.97
2016,1,23,12,15,151.5,239.0,4.6,12.0,320.5,422.61,348.99
2016,1,23,12,30,70.0,237.0,4.6,12.0,275.0,312.95,257.83
2016,1,23,12,45,35.0,138.5,4.7,12.0,157.5,162.29,133.13
2016,1,23,13,0,0.0,40.0,4.8,12.0,40.0,30.62,20.54
2016,1,23,13,15,0.0,59.0,4.8,12.0,59.0,45.25,33.08
2016,1,23,13,30,0.0,78.0,4.8,12.0,78.0,59.94,45.62
2016,1,23,13,45,26.5,138.0,4.8,12.0,151.0,153.01,125.62
2016,1,23,14,0,53.0,198.0,4.8,12.0,224.0,249.26,206.77
2016,1,23,14,15,59.5,189.0,4.7,11.5,216.0,244.87,203.85
2016,1,23,14,30,66.0,180.0,4.6,11.0,208.0,240.3,200.94
2016,1,23,14,45,116.0,168.0,4.55,11.0,213.0,286.59,241.43
2016,1,23,15,0,166.0,156.0,4.5,11.0,218.0,310.19,262.68
2016,1,23,15,15,151.0,142.5,4.35,11.0,194.0,277.73,235.14
2016,1,23,15,30,136.0,129.0,4.2,11.0,170.0,246.49,208.41
2016,1,23,15,45,126.5,111.0,4.05,11.0,145.0,214.22,180.58
2016,1,23,16,0,117.0,93.0,3.9,11.0,120.0,182.74,152.92
2016,1,23,16,15,97.5,74.0,3.7,10.5,93.5,144.79,119.37
2016,1,23,16,30,78.0,55.0,3.5,10.0,67.0,108.5,86.79
2016,1,23,16,45,42.0,38.0,3.3,10.0,44.0,69.01,50.49
2016,1,23,17,0,6.0,21.0,3.1,10.0,21.0,20.29,2.1
2016,1,23,17,15,3.0,10.5,3.05,9.5,10.5,9.35,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,38.0,18.5,1.95,8.5,22.5,37.55,8.33
2016,1,24,8,0,76.0,37.0,1.9,9.0,45.0,83.21,62.27
2016,1,24,8,15,104.0,55.0,1.85,9.0,71.5,121.87,98.51
2016,1,24,8,30,132.0,73.0,1.8,9.0,98.0,162.9,135.58
2016,1,24,8,45,151.5,90.5,1.8,9.5,126.0,200.45,168.81
2016,1,24,9,0,171.0,108.0,1.8,10.0,154.0,239.74,202.71
2016,1,24,9,15,187.0,123.0,1.75,10.0,180.5,274.79,232.58
2016,1,24,9,30,203.0,138.0,1.7,10.0,207.0,327.68,276.18
2016,1,24,9,45,209.5,153.5,1.7,10.5,231.0,341.43,286.83
2016,1,24,10,0,216.0,169.0,1.7,11.0,255.0,371.91,310.63
2016,1,24,10,15,323.0,165.5,1.7,11.0,306.0,486.88,403.7
2016,1,24,10,30,430.0,162.0,1.7,11.0,357.0,611.71,500.36
2016,1,24,10,45,453.0,167.0,1.7,11.5,382.0,651.86,528.29
2016,1,24,11,0,476.0,172.0,1.7,12.0,407.0,691.42,556.06
2016,1,24,11,15,528.5,163.5,1.65,12.0,432.5,743.26,593.76
2016,1,24,11,30,581.0,155.0,1.6,12.0,458.0,794.43,629.14
2016,1,24,11,45,730.0,117.5,1.6,12.5,506.0,919.82,715.11
2016,1,24,12,0,879.0,80.0,1.6,13.0,554.0,1011.05,773.9
2016,1,24,12,15,880.5,80.5,1.7,13.0,556.0,1016.83,777.93
2016,1,24,12,30,882.0,81.0,1.8,13.0,558.0,1019.12,780.88
2016,1,24,12,45,884.0,79.0,1.9,13.0,553.5,1015.17,779.8
2016,1,24,13,0,886.0,77.0,2.0,13.0,549.0,1007.68,776.49
2016,1,24,13,15,880.0,76.5,2.15,13.0,535.5,990.66,767.38
2016,1,24,13,30,874.0,76.0,2.3,13.0,522.0,970.4,756.02
2016,1,24,13,45,859.0,76.0,2.45,13.0,500.5,950.3,744.66
2016,1,24,14,0,844.0,76.0,2.6,13.0,479.0,915.84,722.96
2016,1,24,14,15,829.5,74.5,2.6,12.5,451.5,877.49,698.26
2016,1,24,14,30,815.0,73.0,2.6,12.0,424.0,836.96,671.63
2016,1,24,14,45,794.5,70.5,2.65,12.0,390.5,788.16,637.58
2016,1,24,15,0,774.0,68.0,2.7,12.0,357.0,738.15,601.97
2016,1,24,15,15,744.0,64.5,2.55,11.5,319.0,678.7,558.27
2016,1,24,15,30,714.0,61.0,2.4,11.0,281.0,619.45,513.66
2016,1,24,15,45,674.0,56.0,2.25,11.0,240.0,552.27,460.18
2016,1,24,16,0,634.0,51.0,2.1,11.0,199.0,487.01,405.24
2016,1,24,16,15,567.0,45.0,2.0,10.5,157.0,412.04,341.19
2016,1,24,16,30,500.0,39.0,1.9,10.0,115.0,338.53,276.15
2016,1,24,16,45,389.0,30.0,1.85,9.5,76.5,247.25,192.82
2016,1,24,17,0,278.0,21.0,1.8,9.0,38.0,160.29,69.85
2016,1,24,17,15,139.0,10.5,1.75,9.0,19.0,58.8,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,17.5,0.8,10.0,17.5,13.36,0.18
2016,1,25,8,0,0.0,35.0,0.8,10.0,35.0,30.71,19.53
2016,1,25,8,15,14.5,53.0,0.75,10.0,55.5,61.53,46.85
2016,1,25,8,30,29.0,71.0,0.7,10.0,76.0,88.9,71.17
2016,1,25,8,45,38.0,88.5,0.7,10.5,97.5,113.44,92.67
2016,1,25,9,0,47.0,106.0,0.7,11.0,119.0,138.88,114.54
2016,1,25,9,15,54.0,122.5,0.65,11.0,139.5,162.49,134.59
2016,1,25,9,30,61.0,139.0,0.6,11.0,160.0,186.86,154.9
2016,1,25,9,45,90.5,156.5,0.55,11.5,191.5,231.44,191.76
2016,1,25,10,0,120.0,174.0,0.5,12.0,223.0,296.38,243.68
2016,1,25,10,15,76.5,178.0,0.45,12.0,210.0,245.78,201.01
2016,1,25,10,30,33.0,182.0,0.4,12.0,197.0,210.78,171.11
2016,1,25,10,45,52.0,199.0,0.4,12.0,224.0,248.37,201.99
2016,1,25,11,0,71.0,216.0,0.4,12.0,251.0,287.16,232.89
2016,1,25,11,15,46.0,208.5,0.35,12.0,231.5,252.95,204.18
2016,1,25,11,30,21.0,201.0,0.3,12.0,212.0,197.36,158.72
2016,1,25,11,45,21.0,204.5,0.3,12.5,216.0,200.63,161.3
2016,1,25,12,0,21.0,208.0,0.3,13.0,220.0,204.05,163.63
2016,1,25,12,15,22.5,211.0,0.3,13.0,223.5,208.62,167.28
2016,1,25,12,30,24.0,214.0,0.3,13.0,227.0,213.36,171.09
2016,1,25,12,45,25.0,212.0,0.3,13.0,226.0,212.37,170.36
2016,1,25,13,0,26.0,210.0,0.3,13.0,225.0,211.52,169.81
2016,1,25,13,15,21.0,200.0,0.3,13.0,212.0,196.21,157.47
2016,1,25,13,30,16.0,190.0,0.3,13.0,199.0,181.24,145.45
2016,1,25,13,45,37.5,197.0,0.35,13.0,215.5,231.11,186.74
2016,1,25,14,0,59.0,204.0,0.4,13.0,232.0,261.06,211.38
2016,1,25,14,15,56.5,193.0,0.45,13.0,219.0,245.77,199.38
2016,1,25,14,30,54.0,182.0,0.5,13.0,206.0,230.8,187.84
2016,1,25,14,45,52.5,168.5,0.55,13.0,190.0,213.85,174.61
2016,1,25,15,0,51.0,155.0,0.6,13.0,174.0,197.19,161.43
2016,1,25,15,15,47.0,139.0,0.6,12.5,155.5,175.68,144.2
2016,1,25,15,30,43.0,123.0,0.6,12.0,137.0,154.68,127.06
2016,1,25,15,45,37.0,106.5,0.6,12.0,117.0,132.19,108.05
2016,1,25,16,0,31.0,90.0,0.6,12.0,97.0,110.4,89.31
2016,1,25,16,15,21.0,72.0,0.65,11.5,76.5,84.88,67.19
2016,1,25,16,30,11.0,54.0,0.7,11.0,56.0,54.03,40.32
2016,1,25,16,45,5.5,36.5,0.8,11.0,37.5,34.53,22.79
2016,1,25,17,0,0.0,19.0,0.9,11.0,19.0,14.55,2.45
2016,1,25,17,15,0.0,9.5,0.9,11.0,9.5,7.47,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,36.5,115.42,50.28
2016,1,26,8,0,375.0,33.0,1.5,10.0,73.0,240.85,187.97
2016,1,26,8,15,462.0,41.0,1.5,10.0,114.5,317.41,259.17
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,402.78,333.77
2016,1,26,8,45,604.5,54.5,1.55,10.5,198.5,473.43,393.73
2016,1,26,9,0,660.0,60.0,1.6,11.0,241.0,548.24,454.64
2016,1,26,9,15,439.5,99.5,1.6,11.0,228.0,459.46,383.02
2016,1,26,9,30,219.0,139.0,1.6,11.0,215.0,339.73,284.0
2016,1,26,9,45,273.5,148.5,1.6,11.5,253.0,403.09,336.2
2016,1,26,10,0,328.0,158.0,1.6,12.0,291.0,470.17,388.93
2016,1,26,10,15,415.0,154.0,1.55,12.0,335.5,573.81,469.22
2016,1,26,10,30,502.0,150.0,1.5,12.0,380.0,662.36,535.7
2016,1,26,10,45,665.5,118.5,1.5,12.5,441.0,804.28,636.81
2016,1,26,11,0,829.0,87.0,1.5,13.0,502.0,933.54,723.41
2016,1,26,11,15,599.5,150.0,1.45,13.0,455.5,805.73,631.28
2016,1,26,11,30,370.0,213.0,1.4,13.0,409.0,627.52,499.33
2016,1,26,11,45,400.5,210.5,1.4,13.0,426.0,659.66,525.19
2016,1,26,12,0,431.0,208.0,1.4,13.0,443.0,715.38,565.22
2016,1,26,12,15,447.5,205.0,1.4,13.0,450.0,731.0,576.14
2016,1,26,12,30,464.0,202.0,1.4,13.0,457.0,744.62,586.12
2016,1,26,12,45,467.0,199.0,1.4,13.0,453.5,742.32,584.57
2016,1,26,13,0,470.0,196.0,1.4,13.0,450.0,737.89,581.78
2016,1,26,13,15,496.0,184.0,1.4,13.0,446.0,744.05,587.41
2016,1,26,13,30,522.0,172.0,1.4,13.0,442.0,747.25,590.87
2016,1,26,13,45,528.0,163.0,1.4,13.0,427.0,731.54,580.38
2016,1,26,14,0,534.0,154.0,1.4,13.0,412.0,713.46,568.2
2016,1,26,14,15,516.5,147.5,1.4,13.0,386.0,674.52,540.65
2016,1,26,14,30,499.0,141.0,1.4,13.0,360.0,634.72,512.05
2016,1,26,14,45,464.5,135.0,1.4,13.0,327.0,580.47,471.77
2016,1,26,15,0,430.0,129.0,1.4,13.0,294.0,527.15,431.46
2016,1,26,15,15,405.5,120.5,1.3,12.5,263.0,480.01,395.46
2016,1,26,15,30,381.0,112.0,1.2,12.0,232.0,433.82,359.21
2016,1,26,15,45,356.5,98.5,1.1,12.0,198.5,383.13,317.89
2016,1,26,16,0,332.0,85.0,1.0,12.0,165.0,334.01,276.73
2016,1,26,16,15,296.0,70.5,1.05,11.5,131.0,278.86,230.18
2016,1,26,16,30,260.0,56.0,1.1,11.0,97.0,227.12,184.84
2016,1,26,16,45,194.0,40.5,1.2,10.5,65.5,163.62,127.85
2016,1,26,17,0,128.0,25.0,1.3,10.0,34.0,101.74,56.19
2016,1,26,17,15,64.0,12.5,1.3,10.0,17.0,33.09,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,8.65,0.0
2016,1,27,7,45,172.0,24.0,2.35,8.5,42.5,116.21,56.71
2016,1,27,8,0,344.0,37.0,2.4,9.0,74.0,229.02,180.54
2016,1,27,8,15,431.0,46.0,2.3,9.0,115.5,305.44,251.67
2016,1,27,8,30,518.0,55.0,2.2,9.0,157.0,390.52,326.72
2016,1,27,8,45,575.0,61.5,2.15,9.5,199.5,462.13,387.95
2016,1,27,9,0,632.0,68.0,2.1,10.0,242.0,537.99,450.17
2016,1,27,9,15,670.0,72.5,2.1,10.0,282.5,601.55,501.23
2016,1,27,9,30,708.0,77.0,2.1,10.0,323.0,666.6,550.55
2016,1,27,9,45,751.5,76.0,2.15,10.5,362.0,725.37,593.03
2016,1,27,10,0,795.0,75.0,2.2,11.0,401.0,790.37,639.06
2016,1,27,10,15,812.5,77.0,2.05,11.5,432.5,836.33,668.32
2016,1,27,10,30,830.0,79.0,1.9,12.0,464.0,880.58,695.56
2016,1,27,10,45,844.5,80.5,1.8,12.5,489.0,919.39,718.76
2016,1,27,11,0,859.0,82.0,1.7,13.0,514.0,955.78,739.79
2016,1,27,11,15,866.5,83.0,1.55,13.0,531.5,982.0,754.12
2016,1,27,11,30,874.0,84.0,1.4,13.0,549.0,1005.09,766.11
2016,1,27,11,45,879.5,84.0,1.3,13.5,559.5,1021.59,772.99
2016,1,27,12,0,885.0,84.0,1.2,14.0,570.0,1021.98,769.33
2016,1,27,12,15,886.5,84.0,1.15,14.0,572.5,1027.31,771.63
2016,1,27,12,30,888.0,84.0,1.1,14.0,575.0,1029.12,771.7
2016,1,27,12,45,891.5,81.5,1.05,14.0,570.5,1026.2,768.91
2016,1,27,13,0,895.0,79.0,1.0,14.0,566.0,1019.68,764.0
2016,1,27,13,15,890.0,78.5,1.0,14.0,553.0,1003.65,754.15
2016,1,27,13,30,885.0,78.0,1.0,14.0,540.0,984.28,742.36
2016,1,27,13,45,878.5,76.0,1.0,14.0,520.0,958.32,726.3
2016,1,27,14,0,872.0,74.0,1.0,14.0,500.0,929.35,708.3
2016,1,27,14,15,858.5,72.5,0.95,14.0,472.5,902.04,690.48
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,861.57,663.58
2016,1,27,14,45,827.5,68.5,0.9,14.0,411.5,814.32,632.69
2016,1,27,15,0,810.0,66.0,0.9,14.0,378.0,765.55,600.19
2016,1,27,15,15,782.5,63.0,0.8,14.0,339.5,707.18,558.7
2016,1,27,15,30,755.0,60.0,0.7,14.0,301.0,648.72,516.32
2016,1,27,15,45,716.0,55.5,0.65,14.0,259.0,580.87,466.21
2016,1,27,16,0,677.0,51.0,0.6,14.0,217.0,514.77,414.01
2016,1,27,16,15,615.0,45.5,0.65,13.5,173.0,436.26,351.46
2016,1,27,16,30,553.0,40.0,0.7,13.0,129.0,362.57,289.7
2016,1,27,16,45,449.0,31.5,0.75,12.5,88.5,276.96,214.88
2016,1,27,17,0,345.0,23.0,0.8,12.0,48.0,193.75,117.4
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.0,71.67,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,9.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,18.0,1.05,9.5,18.0,13.74,2.45
2016,1,28,8,0,0.0,31.0,1.1,10.0,31.0,24.75,14.88
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,40.4,28.9
2016,1,28,8,30,0.0,65.0,1.1,10.0,65.0,55.74,42.52
2016,1,28,8,45,1.5,82.0,1.15,10.5,82.5,71.91,56.64
2016,1,28,9,0,3.0,99.0,1.2,11.0,100.0,88.25,70.69
2016,1,28,9,15,7.5,114.0,1.15,11.0,116.5,104.77,84.9
2016,1,28,9,30,12.0,129.0,1.1,11.0,133.0,121.84,99.4
2016,1,28,9,45,299.0,120.5,1.1,11.5,243.5,387.31,324.89
2016,1,28,10,0,586.0,112.0,1.1,12.0,354.0,661.86,536.02
2016,1,28,10,15,516.0,138.5,1.2,12.0,363.5,643.47,519.02
2016,1,28,10,30,446.0,165.0,1.3,12.0,373.0,627.56,505.82
2016,1,28,10,45,223.0,162.0,1.45,12.5,266.0,404.17,330.93
2016,1,28,11,0,0.0,159.0,1.6,13.0,159.0,133.73,106.46
2016,1,28,11,15,0.0,106.0,1.55,13.0,106.0,83.41,65.03
2016,1,28,11,30,0.0,53.0,1.5,13.0,53.0,40.64,28.98
2016,1,28,11,45,0.0,54.0,1.5,13.5,54.0,41.42,29.59
2016,1,28,12,0,0.0,55.0,1.5,14.0,55.0,42.19,30.16
2016,1,28,12,15,76.5,156.5,1.5,14.0,199.0,243.83,199.85
2016,1,28,12,30,153.0,258.0,1.5,14.0,343.0,444.59,358.23
2016,1,28,12,45,234.5,246.5,1.55,14.5,375.5,512.81,411.02
2016,1,28,13,0,316.0,235.0,1.6,15.0,408.0,603.84,480.0
2016,1,28,13,15,158.0,197.5,1.55,15.0,284.0,372.26,300.55
2016,1,28,13,30,0.0,160.0,1.5,15.0,160.0,133.9,105.66
2016,1,28,13,45,0.0,153.5,1.5,15.0,153.5,128.12,101.6
2016,1,28,14,0,0.0,147.0,1.5,15.0,147.0,122.47,97.1
2016,1,28,14,15,0.0,108.0,1.45,14.5,108.0,86.02,67.12
2016,1,28,14,30,0.0,69.0,1.4,14.0,69.0,52.94,39.52
2016,1,28,14,45,10.0,108.0,1.35,14.0,112.0,95.82,76.29
2016,1,28,15,0,20.0,147.0,1.3,14.0,155.0,145.09,117.84
2016,1,28,15,15,16.5,133.0,1.2,13.5,139.5,129.15,104.63
2016,1,28,15,30,13.0,119.0,1.1,13.0,124.0,113.67,91.81
2016,1,28,15,45,8.0,103.5,1.05,13.0,106.5,95.96,76.73
2016,1,28,16,0,3.0,88.0,1.0,13.0,89.0,78.86,61.99
2016,1,28,16,15,1.5,70.5,1.0,12.5,71.0,62.06,47.52
2016,1,28,16,30,0.0,53.0,1.0,12.0,53.0,45.34,32.91
2016,1,28,16,45,0.0,36.5,1.0,12.0,36.5,30.4,19.62
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,15.27,4.99
2016,1,28,17,15,0.0,10.0,1.0,12.0,10.0,7.87,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,13.0,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,2.8,13.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,2.8,13.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,3.0,2.85,13.0,3.0,2.27,0.0
2016,1,29,9,0,0.0,4.0,2.9,13.0,4.0,3.03,0.0
2016,1,29,9,15,0.0,4.5,2.9,13.0,4.5,3.41,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,13.0,2.95,13.5,13.0,9.89,2.87
2016,1,29,10,0,0.0,21.0,3.0,14.0,21.0,16.01,8.09
2016,1,29,10,15,0.0,21.0,3.0,14.0,21.0,16.01,8.07
2016,1,29,10,30,0.0,21.0,3.0,14.0,21.0,16.02,8.06
2016,1,29,10,45,0.0,60.5,3.0,14.0,60.5,46.39,33.87
2016,1,29,11,0,0.0,100.0,3.0,14.0,100.0,78.24,60.65
2016,1,29,11,15,0.0,65.0,3.0,14.0,65.0,49.89,36.69
2016,1,29,11,30,0.0,30.0,3.0,14.0,30.0,22.95,13.86
2016,1,29,11,45,0.0,57.5,3.0,14.0,57.5,44.12,31.78
2016,1,29,12,0,0.0,85.0,3.0,14.0,85.0,65.41,49.67
2016,1,29,12,15,0.0,79.0,3.0,14.0,79.0,60.76,45.73
2016,1,29,12,30,0.0,73.0,3.0,14.0,73.0,56.11,41.83
2016,1,29,12,45,1.5,125.0,3.0,14.0,126.0,101.49,79.91
2016,1,29,13,0,3.0,177.0,3.0,14.0,179.0,152.63,122.32
2016,1,29,13,15,1.5,99.5,3.0,13.5,100.5,79.02,61.26
2016,1,29,13,30,0.0,22.0,3.0,13.0,22.0,16.81,8.71
2016,1,29,13,45,0.0,21.5,3.0,13.0,21.5,16.42,8.4
2016,1,29,14,0,0.0,21.0,3.0,13.0,21.0,16.03,8.09
2016,1,29,14,15,0.0,14.0,3.0,13.0,14.0,10.67,3.51
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,66.5,3.0,13.0,66.5,51.0,38.15
2016,1,29,15,0,0.0,126.0,3.0,13.0,126.0,106.16,85.09
2016,1,29,15,15,0.0,113.5,3.0,13.0,113.5,95.23,75.92
2016,1,29,15,30,0.0,101.0,3.0,13.0,101.0,84.45,66.86
2016,1,29,15,45,0.0,87.0,3.0,13.0,87.0,72.25,56.48
2016,1,29,16,0,0.0,73.0,3.0,13.0,73.0,60.14,46.05
2016,1,29,16,15,0.0,58.5,2.95,12.5,58.5,47.55,35.16
2016,1,29,16,30,0.0,44.0,2.9,12.0,44.0,34.95,24.13
2016,1,29,16,45,0.0,30.5,2.9,12.0,30.5,23.31,13.78
2016,1,29,17,0,0.0,17.0,2.9,12.0,17.0,12.95,3.73
2016,1,29,17,15,0.0,8.5,2.8,12.0,8.5,6.69,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,1,30,7,45,0.0,20.5,2.65,8.5,20.5,15.77,4.81
2016,1,30,8,0,0.0,35.0,2.8,9.0,35.0,28.93,18.55
2016,1,30,8,15,0.0,52.5,2.85,9.0,52.5,45.01,32.99
2016,1,30,8,30,0.0,70.0,2.9,9.0,70.0,60.77,47.05
2016,1,30,8,45,4.0,86.5,2.95,9.5,88.0,77.8,62.04
2016,1,30,9,0,8.0,103.0,3.0,10.0,106.0,95.3,77.22
2016,1,30,9,15,12.5,118.0,3.0,10.0,122.5,111.97,91.67
2016,1,30,9,30,17.0,133.0,3.0,10.0,139.0,129.2,106.44
2016,1,30,9,45,428.5,98.5,3.05,10.5,278.0,484.4,410.96
2016,1,30,10,0,840.0,64.0,3.1,11.0,417.0,812.58,663.29
2016,1,30,10,15,856.0,66.0,3.1,11.0,448.5,849.22,686.43
2016,1,30,10,30,872.0,68.0,3.1,11.0,480.0,892.92,716.89
2016,1,30,10,45,882.0,69.5,3.1,11.5,505.0,928.21,739.53
2016,1,30,11,0,892.0,71.0,3.1,12.0,530.0,960.82,760.08
2016,1,30,11,15,899.0,72.0,3.1,12.0,548.0,986.93,777.35
2016,1,30,11,30,906.0,73.0,3.1,12.0,566.0,1009.86,792.47
2016,1,30,11,45,907.5,74.5,3.15,12.5,575.5,1024.56,800.91
2016,1,30,12,0,909.0,76.0,3.2,13.0,585.0,1035.7,807.07
2016,1,30,12,15,910.0,76.0,3.2,13.0,588.0,1040.78,810.27
2016,1,30,12,30,911.0,76.0,3.2,13.0,591.0,1042.21,811.19
2016,1,30,12,45,628.5,154.5,3.2,13.0,508.5,865.38,686.24
2016,1,30,13,0,346.0,233.0,3.2,13.0,426.0,630.62,509.11
2016,1,30,13,15,391.5,217.0,3.2,12.5,430.5,652.63,530.05
2016,1,30,13,30,437.0,201.0,3.2,12.0,435.0,695.72,564.69
2016,1,30,13,45,290.5,213.5,3.2,12.0,367.0,537.28,440.35
2016,1,30,14,0,144.0,226.0,3.2,12.0,299.0,386.24,318.19
2016,1,30,14,15,182.5,211.5,3.2,12.0,298.0,400.98,332.42
2016,1,30,14,30,221.0,197.0,3.2,12.0,297.0,413.13,343.8
2016,1,30,14,45,163.5,183.5,3.25,12.0,254.5,341.84,285.14
2016,1,30,15,0,106.0,170.0,3.3,12.0,212.0,274.41,228.87
2016,1,30,15,15,100.5,154.0,3.15,11.5,191.0,248.48,208.04
2016,1,30,15,30,95.0,138.0,3.0,11.0,170.0,223.01,187.1
2016,1,30,15,45,89.5,120.0,2.95,11.0,147.0,195.47,163.74
2016,1,30,16,0,84.0,102.0,2.9,11.0,124.0,168.44,140.38
2016,1,30,16,15,72.5,83.5,2.75,10.5,100.0,137.76,113.57
2016,1,30,16,30,61.0,65.0,2.6,10.0,76.0,108.17,87.23
2016,1,30,16,45,40.5,47.0,2.5,9.5,53.0,67.51,51.2
2016,1,30,17,0,20.0,29.0,2.4,9.0,30.0,37.82,22.81
2016,1,30,17,15,10.0,14.5,2.4,8.5,15.0,15.03,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,14.95,0.0
2016,1,31,7,45,255.0,25.5,2.4,7.5,56.0,154.31,98.92
2016,1,31,8,0,510.0,32.0,2.5,8.0,93.0,293.54,234.91
2016,1,31,8,15,589.5,38.0,2.6,8.0,138.0,371.76,307.85
2016,1,31,8,30,669.0,44.0,2.7,8.0,183.0,457.26,384.02
2016,1,31,8,45,722.5,47.5,2.8,8.5,229.0,530.53,447.18
2016,1,31,9,0,776.0,51.0,2.9,9.0,275.0,607.31,510.7
2016,1,31,9,15,808.5,54.0,3.0,9.0,317.5,671.42,561.15
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,728.76,604.88
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,781.7,643.46
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,833.39,680.35
2016,1,31,10,15,892.0,65.5,3.5,10.0,467.5,879.58,713.56
2016,1,31,10,30,908.0,67.0,3.6,10.0,500.0,923.82,745.04
2016,1,31,10,45,920.0,68.0,3.7,10.0,526.0,961.4,771.47
2016,1,31,11,0,932.0,69.0,3.8,10.0,552.0,996.25,795.89
2016,1,31,11,15,939.0,70.0,3.95,10.0,570.0,1023.24,815.04
2016,1,31,11,30,946.0,71.0,4.1,10.0,588.0,1046.9,831.97
2016,1,31,11,45,948.5,71.5,4.3,10.5,598.5,1061.86,842.06
2016,1,31,12,0,951.0,72.0,4.5,11.0,609.0,1073.12,850.11
2016,1,31,12,15,951.5,72.5,4.65,11.0,611.5,1078.57,855.27
2016,1,31,12,30,952.0,73.0,4.8,11.0,614.0,1080.2,857.92
2016,1,31,12,45,942.0,75.5,4.95,11.0,607.0,1069.89,852.19
2016,1,31,13,0,932.0,78.0,5.1,11.0,600.0,1055.9,843.97
2016,1,31,13,15,926.5,77.5,5.1,10.5,586.5,1039.03,834.0
2016,1,31,13,30,921.0,77.0,5.1,10.0,573.0,1018.67,821.58
2016,1,31,13,45,907.0,78.0,5.2,10.0,551.0,988.66,801.38
2016,1,31,14,0,893.0,79.0,5.3,10.0,529.0,966.77,787.17
2016,1,31,14,15,879.5,77.0,5.3,10.0,500.5,927.36,759.01
2016,1,31,14,30,866.0,75.0,5.3,10.0,472.0,885.52,728.9
2016,1,31,14,45,842.0,74.0,5.3,10.0,437.0,833.78,690.89
2016,1,31,15,0,818.0,73.0,5.3,10.0,402.0,780.81,651.39
2016,1,31,15,15,790.0,70.0,5.2,9.5,362.5,721.48,606.89
2016,1,31,15,30,762.0,67.0,5.1,9.0,323.0,662.0,561.24
2016,1,31,15,45,720.0,63.0,5.05,9.0,279.0,592.0,504.55
2016,1,31,16,0,678.0,59.0,5.0,9.0,235.0,528.58,450.0
2016,1,31,16,15,616.0,53.0,4.95,8.5,190.0,449.32,381.31
2016,1,31,16,30,554.0,47.0,4.9,8.0,145.0,375.17,314.64
2016,1,31,16,45,452.5,38.0,4.85,8.0,102.5,284.65,231.91
2016,1,31,17,0,351.0,29.0,4.8,8.0,60.0,205.25,149.4
2016,1,31,17,15,175.5,14.5,4.95,8.0,30.0,92.4,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,5.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,16.52,0.0
2016,2,1,7,45,275.0,26.0,3.5,6.5,60.0,163.33,109.34
2016,2,1,8,0,550.0,31.0,3.6,7.0,99.0,310.53,250.6
2016,2,1,8,15,626.0,36.5,3.7,7.5,144.5,388.28,323.38
2016,2,1,8,30,702.0,42.0,3.8,8.0,190.0,472.99,398.96
2016,2,1,8,45,748.0,46.0,3.95,8.5,236.0,543.71,460.65
2016,2,1,9,0,794.0,50.0,4.1,9.0,282.0,617.26,522.38
2016,2,1,9,15,824.0,53.0,4.1,9.0,324.5,673.71,566.92
2016,2,1,9,30,854.0,56.0,4.1,9.0,367.0,736.54,615.07
2016,2,1,9,45,861.0,62.5,4.15,9.5,403.0,785.6,650.56
2016,2,1,10,0,868.0,69.0,4.2,10.0,439.0,841.31,690.4
2016,2,1,10,15,882.5,71.0,4.1,10.0,471.5,877.8,715.35
2016,2,1,10,30,897.0,73.0,4.0,10.0,504.0,921.09,745.29
2016,2,1,10,45,903.0,75.5,3.95,10.5,528.5,954.74,766.67
2016,2,1,11,0,909.0,78.0,3.9,11.0,553.0,985.41,785.72
2016,2,1,11,15,915.5,79.0,3.85,11.0,570.5,1011.5,802.85
2016,2,1,11,30,922.0,80.0,3.8,11.0,588.0,1034.32,817.68
2016,2,1,11,45,924.5,81.0,3.75,11.0,598.5,1049.67,827.32
2016,2,1,12,0,927.0,82.0,3.7,11.0,609.0,1061.4,834.61
2016,2,1,12,15,927.5,82.0,3.6,11.0,611.0,1066.13,836.76
2016,2,1,12,30,928.0,82.0,3.5,11.0,613.0,1067.13,836.53
2016,2,1,12,45,927.5,81.0,3.45,11.0,607.5,1062.1,832.74
2016,2,1,13,0,927.0,80.0,3.4,11.0,602.0,1053.35,826.6
2016,2,1,13,15,921.5,79.5,3.35,11.0,588.5,1036.55,815.03
2016,2,1,13,30,916.0,79.0,3.3,11.0,575.0,1016.27,801.23
2016,2,1,13,45,909.0,77.0,3.3,11.0,554.0,989.28,783.22
2016,2,1,14,0,902.0,75.0,3.3,11.0,533.0,959.14,763.02
2016,2,1,14,15,889.0,73.5,3.25,11.0,505.0,921.17,736.75
2016,2,1,14,30,876.0,72.0,3.2,11.0,477.0,890.52,715.72
2016,2,1,14,45,857.0,69.5,3.15,11.0,442.5,840.86,680.48
2016,2,1,15,0,838.0,67.0,3.1,11.0,408.0,789.67,643.75
