Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,812.0,64.5,2.9,10.5,368.0,731.83,601.62
2016,2,1,15,30,786.0,62.0,2.7,10.0,328.0,673.65,558.32
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,606.95,506.37
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,541.54,452.06
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,464.06,387.24
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,390.89,323.28
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,302.08,244.18
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,223.0,164.52
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,102.77,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,2.05,8.0,9.0,7.08,0.0
2016,2,2,7,30,0.0,18.0,2.0,8.0,18.0,14.16,0.0
2016,2,2,7,45,176.5,30.5,1.95,8.5,52.5,127.73,86.73
2016,2,2,8,0,353.0,43.0,1.9,9.0,87.0,234.71,187.9
2016,2,2,8,15,439.0,52.0,1.85,9.0,130.0,311.15,256.94
2016,2,2,8,30,525.0,61.0,1.8,9.0,173.0,396.0,330.93
2016,2,2,8,45,595.5,64.5,1.75,9.0,218.5,473.28,396.63
2016,2,2,9,0,666.0,68.0,1.7,9.0,264.0,555.78,464.1
2016,2,2,9,15,703.0,72.0,1.6,9.0,306.0,619.7,513.93
2016,2,2,9,30,740.0,76.0,1.5,9.0,348.0,680.26,558.03
2016,2,2,9,45,779.0,75.5,1.4,9.5,388.0,743.02,601.16
2016,2,2,10,0,818.0,75.0,1.3,10.0,428.0,805.99,642.75
2016,2,2,10,15,835.5,77.0,1.3,10.0,460.0,853.09,674.25
2016,2,2,10,30,853.0,79.0,1.3,10.0,492.0,898.41,704.19
2016,2,2,10,45,541.5,157.0,1.3,10.5,424.0,718.54,573.26
2016,2,2,11,0,230.0,235.0,1.3,11.0,356.0,479.3,387.71
2016,2,2,11,15,567.0,157.5,1.35,11.0,469.0,769.94,613.39
2016,2,2,11,30,904.0,80.0,1.4,11.0,582.0,1016.05,780.86
2016,2,2,11,45,540.0,173.0,1.45,11.0,474.5,778.74,613.41
2016,2,2,12,0,176.0,266.0,1.5,11.0,367.0,473.35,380.56
2016,2,2,12,15,256.0,256.5,1.55,11.0,403.5,568.85,457.87
2016,2,2,12,30,336.0,247.0,1.6,11.0,440.0,639.42,512.34
2016,2,2,12,45,628.5,162.0,1.65,11.5,520.0,873.03,685.44
2016,2,2,13,0,921.0,77.0,1.7,12.0,600.0,1043.33,798.93
2016,2,2,13,15,633.5,152.5,1.7,12.0,508.5,854.49,667.72
2016,2,2,13,30,346.0,228.0,1.7,12.0,417.0,613.41,490.82
2016,2,2,13,45,277.0,229.0,1.75,12.0,376.5,541.26,437.54
2016,2,2,14,0,208.0,230.0,1.8,12.0,336.0,449.17,366.33
2016,2,2,14,15,287.0,205.5,1.8,11.5,344.0,508.4,416.26
2016,2,2,14,30,366.0,181.0,1.8,11.0,352.0,540.27,444.01
2016,2,2,14,45,366.5,167.0,1.8,11.0,327.5,511.74,422.42
2016,2,2,15,0,367.0,153.0,1.8,11.0,303.0,482.12,400.09
2016,2,2,15,15,353.5,140.5,1.75,10.5,273.5,442.46,369.56
2016,2,2,15,30,340.0,128.0,1.7,10.0,244.0,403.11,338.59
2016,2,2,15,45,515.0,91.5,1.7,10.0,242.0,486.78,407.38
2016,2,2,16,0,690.0,55.0,1.7,10.0,240.0,527.01,438.52
2016,2,2,16,15,632.0,50.0,1.7,9.5,195.5,450.44,374.31
2016,2,2,16,30,574.0,45.0,1.7,9.0,151.0,382.85,315.52
2016,2,2,16,45,472.5,37.5,1.75,8.5,108.0,292.97,236.58
2016,2,2,17,0,371.0,30.0,1.8,8.0,65.0,213.97,159.96
2016,2,2,17,15,185.5,15.0,1.85,7.5,32.5,97.7,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,10.5,1.85,5.0,10.5,8.26,0.0
2016,2,3,7,30,0.0,21.0,1.9,5.0,21.0,16.52,0.0
2016,2,3,7,45,203.5,30.5,1.95,5.5,57.0,138.78,98.04
2016,2,3,8,0,407.0,40.0,2.0,6.0,93.0,256.63,208.15
2016,2,3,8,15,486.0,48.0,2.0,6.0,136.0,330.85,276.33
2016,2,3,8,30,565.0,56.0,2.0,6.0,179.0,412.83,348.98
2016,2,3,8,45,609.5,63.0,2.05,6.5,222.0,479.47,406.27
2016,2,3,9,0,654.0,70.0,2.1,7.0,265.0,549.23,463.9
2016,2,3,9,15,442.0,110.5,2.1,7.5,251.0,468.04,396.0
2016,2,3,9,30,230.0,151.0,2.1,8.0,237.0,356.7,301.65
2016,2,3,9,45,494.5,120.5,2.1,8.5,328.5,561.58,471.35
2016,2,3,10,0,759.0,90.0,2.1,9.0,420.0,778.6,634.86
2016,2,3,10,15,544.0,144.5,2.05,9.0,389.5,671.3,550.52
2016,2,3,10,30,329.0,199.0,2.0,9.0,359.0,535.75,441.68
2016,2,3,10,45,304.5,214.5,2.0,9.5,368.5,540.52,444.2
2016,2,3,11,0,280.0,230.0,2.0,10.0,378.0,542.99,443.84
2016,2,3,11,15,322.0,230.0,2.0,10.0,406.0,589.88,480.39
2016,2,3,11,30,364.0,230.0,2.0,10.0,434.0,637.14,516.42
2016,2,3,11,45,264.5,249.5,2.0,10.5,399.0,564.8,457.14
2016,2,3,12,0,165.0,269.0,2.0,11.0,364.0,464.98,377.12
2016,2,3,12,15,126.5,266.5,1.95,11.0,339.5,423.02,343.62
2016,2,3,12,30,88.0,264.0,1.9,11.0,315.0,356.29,290.12
2016,2,3,12,45,79.5,259.0,1.9,11.0,305.0,341.39,278.42
2016,2,3,13,0,71.0,254.0,1.9,11.0,295.0,326.59,266.52
2016,2,3,13,15,67.5,247.0,1.85,11.0,285.5,314.54,256.96
2016,2,3,13,30,64.0,240.0,1.8,11.0,276.0,302.63,247.51
2016,2,3,13,45,68.5,233.0,1.75,11.0,270.0,298.65,244.77
2016,2,3,14,0,73.0,226.0,1.7,11.0,264.0,294.55,241.92
2016,2,3,14,15,57.0,209.0,1.6,10.5,238.0,259.21,213.41
2016,2,3,14,30,41.0,192.0,1.5,10.0,212.0,224.96,185.58
2016,2,3,14,45,106.0,185.0,1.45,10.0,230.5,291.64,242.76
2016,2,3,15,0,171.0,178.0,1.4,10.0,249.0,334.23,279.06
2016,2,3,15,15,159.5,163.0,1.35,10.0,224.5,302.34,252.86
2016,2,3,15,30,148.0,148.0,1.3,10.0,200.0,271.27,227.36
2016,2,3,15,45,138.0,129.5,1.3,10.0,173.0,237.7,199.47
2016,2,3,16,0,128.0,111.0,1.3,10.0,146.0,204.96,171.68
2016,2,3,16,15,112.5,92.0,1.35,9.5,118.5,169.26,140.96
2016,2,3,16,30,97.0,73.0,1.4,9.0,91.0,135.04,110.78
2016,2,3,16,45,72.0,54.0,1.45,9.0,65.5,97.73,77.24
2016,2,3,17,0,47.0,35.0,1.5,9.0,40.0,62.57,44.55
2016,2,3,17,15,23.5,17.5,1.45,9.0,20.0,28.07,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,11.5,2.5,6.0,11.5,9.05,0.0
2016,2,4,7,30,0.0,23.0,2.5,6.0,23.0,22.38,0.0
2016,2,4,7,45,216.5,31.0,2.55,6.5,60.0,143.89,103.53
2016,2,4,8,0,433.0,39.0,2.6,7.0,97.0,266.96,216.52
2016,2,4,8,15,510.5,46.5,2.55,7.0,140.5,341.07,284.64
2016,2,4,8,30,588.0,54.0,2.5,7.0,184.0,422.82,357.13
2016,2,4,8,45,635.5,60.0,2.5,7.5,228.0,491.25,415.85
2016,2,4,9,0,683.0,66.0,2.5,8.0,272.0,563.06,474.98
2016,2,4,9,15,716.5,70.0,2.5,8.0,313.5,621.0,521.59
2016,2,4,9,30,750.0,74.0,2.5,8.0,355.0,684.33,569.71
2016,2,4,9,45,774.5,77.0,2.55,8.5,392.5,739.83,609.83
2016,2,4,10,0,799.0,80.0,2.6,9.0,430.0,794.73,648.62
2016,2,4,10,15,815.5,82.0,2.55,9.5,462.0,840.5,679.14
2016,2,4,10,30,832.0,84.0,2.5,10.0,494.0,884.46,707.78
2016,2,4,10,45,845.0,85.5,2.5,10.5,519.5,922.45,732.11
2016,2,4,11,0,858.0,87.0,2.5,11.0,545.0,957.92,754.42
2016,2,4,11,15,692.5,137.5,2.4,11.0,515.5,880.82,697.53
2016,2,4,11,30,527.0,188.0,2.3,11.0,486.0,774.81,619.51
2016,2,4,11,45,524.0,194.5,2.25,11.5,494.5,786.58,626.94
2016,2,4,12,0,521.0,201.0,2.2,12.0,503.0,795.95,631.55
2016,2,4,12,15,701.5,146.0,2.05,12.0,555.0,931.93,727.46
2016,2,4,12,30,882.0,91.0,1.9,12.0,607.0,1043.83,800.49
2016,2,4,12,45,879.5,91.0,1.8,12.5,601.5,1038.17,792.45
2016,2,4,13,0,877.0,91.0,1.7,13.0,596.0,1028.89,783.67
2016,2,4,13,15,696.0,140.0,1.6,13.0,535.5,902.96,697.43
2016,2,4,13,30,515.0,189.0,1.5,13.0,475.0,757.63,595.33
2016,2,4,13,45,523.0,179.0,1.45,13.0,460.5,743.03,586.92
2016,2,4,14,0,531.0,169.0,1.4,13.0,446.0,725.93,575.28
2016,2,4,14,15,504.5,165.5,1.3,13.0,417.5,682.15,543.0
2016,2,4,14,30,478.0,162.0,1.2,13.0,389.0,637.96,510.39
2016,2,4,14,45,463.0,152.0,1.2,13.0,359.0,596.22,480.43
2016,2,4,15,0,448.0,142.0,1.2,13.0,329.0,554.01,449.49
2016,2,4,15,15,426.0,133.0,1.1,12.5,297.5,507.27,414.41
2016,2,4,15,30,404.0,124.0,1.0,12.0,266.0,461.16,379.02
2016,2,4,15,45,533.5,93.0,0.95,12.0,255.0,500.56,410.88
2016,2,4,16,0,663.0,62.0,0.9,12.0,244.0,521.2,425.63
2016,2,4,16,15,606.5,56.0,0.95,11.5,199.5,445.74,364.48
2016,2,4,16,30,550.0,50.0,1.0,11.0,155.0,374.85,305.1
2016,2,4,16,45,461.0,41.0,1.05,10.5,112.5,290.37,232.4
2016,2,4,17,0,372.0,32.0,1.1,10.0,70.0,215.48,162.77
2016,2,4,17,15,186.0,16.0,1.15,10.0,35.0,100.08,23.13
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,8.5,2.35,5.5,12.5,32.07,0.0
2016,2,5,7,30,178.0,17.0,2.4,6.0,25.0,91.47,0.0
2016,2,5,7,45,306.0,29.5,2.45,6.5,63.0,178.82,131.27
2016,2,5,8,0,434.0,42.0,2.5,7.0,101.0,269.51,218.79
2016,2,5,8,15,512.0,50.0,2.5,7.5,146.0,344.74,287.2
2016,2,5,8,30,590.0,58.0,2.5,8.0,191.0,427.55,359.69
2016,2,5,8,45,642.0,63.5,2.5,8.5,236.0,498.5,420.1
2016,2,5,9,0,694.0,69.0,2.5,9.0,281.0,573.16,481.13
2016,2,5,9,15,531.0,103.0,2.5,9.5,278.5,521.56,438.09
2016,2,5,9,30,368.0,137.0,2.5,10.0,276.0,460.95,386.64
2016,2,5,9,45,536.0,114.0,2.5,10.5,339.0,594.68,494.84
2016,2,5,10,0,704.0,91.0,2.5,11.0,402.0,732.2,597.72
2016,2,5,10,15,774.5,89.5,2.4,11.0,454.5,812.79,654.44
2016,2,5,10,30,845.0,88.0,2.3,11.0,507.0,900.55,715.01
2016,2,5,10,45,703.5,127.0,2.25,11.5,487.5,845.08,671.48
2016,2,5,11,0,562.0,166.0,2.2,12.0,468.0,761.17,608.6
2016,2,5,11,15,595.5,161.0,2.05,12.0,490.5,810.46,643.26
2016,2,5,11,30,629.0,156.0,1.9,12.0,513.0,850.03,668.98
2016,2,5,11,45,748.5,130.0,1.75,12.5,562.5,950.31,734.93
2016,2,5,12,0,868.0,104.0,1.6,13.0,612.0,1040.41,790.44
2016,2,5,12,15,868.5,104.0,1.45,13.0,614.0,1045.16,789.55
2016,2,5,12,30,869.0,104.0,1.3,13.0,616.0,1046.25,787.39
2016,2,5,12,45,649.5,165.0,1.15,13.0,546.0,897.1,685.48
2016,2,5,13,0,430.0,226.0,1.0,13.0,476.0,727.63,564.72
2016,2,5,13,15,650.5,160.5,1.0,13.0,528.5,879.5,676.25
2016,2,5,13,30,871.0,95.0,1.0,13.0,581.0,1003.4,757.57
2016,2,5,13,45,872.0,90.0,1.0,13.5,562.0,980.87,740.3
2016,2,5,14,0,873.0,85.0,1.0,14.0,543.0,954.86,723.06
2016,2,5,14,15,861.0,83.0,1.05,14.0,515.5,917.26,700.31
2016,2,5,14,30,849.0,81.0,1.1,14.0,488.0,877.17,675.66
2016,2,5,14,45,832.0,78.5,1.15,14.0,454.5,829.93,645.59
2016,2,5,15,0,815.0,76.0,1.2,14.0,421.0,781.05,613.75
2016,2,5,15,15,790.0,73.0,1.2,13.5,381.5,724.0,575.68
2016,2,5,15,30,765.0,70.0,1.2,13.0,342.0,666.54,536.22
2016,2,5,15,45,719.5,67.5,1.2,12.5,297.5,595.45,484.42
2016,2,5,16,0,674.0,65.0,1.2,12.0,253.0,531.26,434.52
2016,2,5,16,15,616.5,58.5,1.2,11.5,207.5,453.96,372.26
2016,2,5,16,30,559.0,52.0,1.2,11.0,162.0,381.32,311.12
2016,2,5,16,45,461.5,43.5,1.2,11.0,118.0,292.71,234.49
2016,2,5,17,0,364.0,35.0,1.2,11.0,74.0,214.35,162.7
2016,2,5,17,15,182.0,17.5,1.2,10.5,37.0,100.97,35.22
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,13.5,2.25,7.5,13.5,10.62,0.0
2016,2,6,7,30,0.0,27.0,2.3,8.0,27.0,27.42,0.0
2016,2,6,7,45,232.0,33.0,2.35,8.5,65.5,150.77,111.2
2016,2,6,8,0,464.0,39.0,2.4,9.0,104.0,279.62,225.71
2016,2,6,8,15,538.0,46.0,2.3,9.0,148.5,352.94,292.28
2016,2,6,8,30,612.0,53.0,2.2,9.0,193.0,433.5,362.79
2016,2,6,8,45,665.0,57.0,2.1,9.5,238.0,500.44,419.27
2016,2,6,9,0,718.0,61.0,2.0,10.0,283.0,575.14,479.3
2016,2,6,9,15,749.0,64.5,1.9,10.5,324.5,636.65,525.66
2016,2,6,9,30,780.0,68.0,1.8,11.0,366.0,698.82,569.73
2016,2,6,9,45,802.0,70.5,1.75,11.5,403.5,752.84,606.61
2016,2,6,10,0,824.0,73.0,1.7,12.0,441.0,806.03,641.86
2016,2,6,10,15,839.5,75.0,1.6,12.5,472.5,851.75,670.28
2016,2,6,10,30,855.0,77.0,1.5,13.0,504.0,895.55,696.61
2016,2,6,10,45,868.0,77.5,1.4,13.5,529.5,922.09,710.44
2016,2,6,11,0,881.0,78.0,1.3,14.0,555.0,956.36,729.37
2016,2,6,11,15,719.5,129.5,1.35,14.0,527.5,897.27,688.81
2016,2,6,11,30,558.0,181.0,1.4,14.0,500.0,796.7,619.88
2016,2,6,11,45,731.5,130.0,1.45,14.0,556.0,932.73,715.28
2016,2,6,12,0,905.0,79.0,1.5,14.0,612.0,1033.9,781.57
2016,2,6,12,15,905.5,79.0,1.5,14.0,614.5,1038.68,783.11
2016,2,6,12,30,906.0,79.0,1.5,14.0,617.0,1039.8,783.75
2016,2,6,12,45,895.0,82.0,1.55,14.5,609.5,1029.28,776.36
2016,2,6,13,0,884.0,85.0,1.6,15.0,602.0,1015.23,766.91
2016,2,6,13,15,625.0,158.5,1.6,15.0,520.5,851.61,656.7
2016,2,6,13,30,366.0,232.0,1.6,15.0,439.0,635.31,500.55
2016,2,6,13,45,613.0,156.0,1.6,15.0,487.5,812.79,635.23
2016,2,6,14,0,860.0,80.0,1.6,15.0,536.0,936.01,719.47
2016,2,6,14,15,664.0,124.0,1.55,15.0,465.5,790.89,617.67
2016,2,6,14,30,468.0,168.0,1.5,15.0,395.0,634.92,505.18
2016,2,6,14,45,635.5,119.5,1.45,15.0,404.5,714.97,567.75
2016,2,6,15,0,803.0,71.0,1.4,15.0,414.0,764.87,603.52
2016,2,6,15,15,778.0,68.0,1.25,14.5,375.0,708.41,562.88
2016,2,6,15,30,753.0,65.0,1.1,14.0,336.0,651.62,522.35
2016,2,6,15,45,718.0,61.0,1.0,14.0,293.5,586.84,473.92
2016,2,6,16,0,683.0,57.0,0.9,14.0,251.0,523.4,423.72
2016,2,6,16,15,628.5,52.0,0.95,13.5,206.5,449.18,364.98
2016,2,6,16,30,574.0,47.0,1.0,13.0,162.0,383.09,309.85
2016,2,6,16,45,485.0,39.5,1.05,13.0,118.5,299.09,237.79
2016,2,6,17,0,396.0,32.0,1.1,13.0,75.0,224.58,170.09
2016,2,6,17,15,198.0,16.0,1.1,12.5,37.5,105.19,45.77
2016,2,6,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,16.0,2.35,10.0,16.0,12.59,0.0
2016,2,7,7,30,0.0,32.0,2.4,10.0,32.0,35.02,0.0
2016,2,7,7,45,277.0,32.5,2.5,10.5,72.5,168.62,125.17
2016,2,7,8,0,554.0,33.0,2.6,11.0,113.0,309.61,248.3
2016,2,7,8,15,623.0,38.5,2.65,11.5,158.5,383.69,315.07
2016,2,7,8,30,692.0,44.0,2.7,12.0,204.0,464.16,384.82
2016,2,7,8,45,735.5,48.0,2.8,12.5,250.0,532.95,442.85
2016,2,7,9,0,779.0,52.0,2.9,13.0,296.0,604.42,500.75
2016,2,7,9,15,808.5,54.5,2.8,13.0,338.5,666.19,547.76
2016,2,7,9,30,838.0,57.0,2.7,13.0,381.0,720.96,587.49
2016,2,7,9,45,852.0,61.5,2.65,13.5,418.5,772.73,623.08
2016,2,7,10,0,866.0,66.0,2.6,14.0,456.0,822.95,656.63
2016,2,7,10,15,880.5,67.5,2.5,14.0,488.0,867.93,686.5
2016,2,7,10,30,895.0,69.0,2.4,14.0,520.0,910.87,714.38
2016,2,7,10,45,905.5,70.5,2.35,14.5,546.0,947.76,736.7
2016,2,7,11,0,916.0,72.0,2.3,15.0,572.0,981.86,756.83
2016,2,7,11,15,922.5,72.5,2.3,15.0,590.0,1007.76,773.19
2016,2,7,11,30,929.0,73.0,2.3,15.0,608.0,1030.33,787.41
2016,2,7,11,45,933.5,73.5,2.3,15.5,619.0,1047.4,796.56
2016,2,7,12,0,938.0,74.0,2.3,16.0,630.0,1060.83,803.43
2016,2,7,12,15,938.5,74.0,2.25,16.0,632.5,1065.79,805.71
2016,2,7,12,30,939.0,74.0,2.2,16.0,635.0,1066.95,805.73
2016,2,7,12,45,938.5,73.0,2.2,16.5,630.0,1061.98,801.07
2016,2,7,13,0,938.0,72.0,2.2,17.0,625.0,1053.21,794.16
2016,2,7,13,15,933.5,71.5,2.2,17.0,611.5,1037.31,784.22
2016,2,7,13,30,929.0,71.0,2.2,17.0,598.0,1017.83,772.08
2016,2,7,13,45,921.5,69.5,2.2,17.0,577.0,990.69,754.9
2016,2,7,14,0,914.0,68.0,2.2,17.0,556.0,960.35,735.62
2016,2,7,14,15,902.5,67.0,2.1,17.0,528.5,923.96,711.07
2016,2,7,14,30,891.0,66.0,2.0,17.0,501.0,884.97,684.69
2016,2,7,14,45,875.5,64.0,1.95,17.0,466.5,838.94,653.71
2016,2,7,15,0,860.0,62.0,1.9,17.0,432.0,791.1,621.11
2016,2,7,15,15,837.0,59.5,1.75,16.5,392.5,735.3,582.48
2016,2,7,15,30,814.0,57.0,1.6,16.0,353.0,685.87,547.76
2016,2,7,15,45,782.0,53.5,1.45,16.0,309.5,621.08,499.72
2016,2,7,16,0,750.0,50.0,1.3,16.0,266.0,557.27,449.18
2016,2,7,16,15,700.0,46.0,1.3,15.5,220.5,483.7,390.84
2016,2,7,16,30,650.0,42.0,1.3,15.0,175.0,413.73,332.67
2016,2,7,16,45,568.0,35.5,1.3,14.5,130.0,329.9,261.19
2016,2,7,17,0,486.0,29.0,1.3,14.0,85.0,254.33,192.8
2016,2,7,17,15,333.0,19.5,1.3,13.5,49.0,155.52,79.56
2016,2,7,17,30,180.0,10.0,1.3,13.0,13.0,61.8,0.0
2016,2,7,17,45,90.0,5.0,1.3,13.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,9.5,2.95,9.5,16.0,42.59,0.0
2016,2,8,7,30,251.0,19.0,3.0,10.0,32.0,119.23,14.65
2016,2,8,7,45,375.0,29.0,3.15,10.5,72.5,203.75,152.9
2016,2,8,8,0,499.0,39.0,3.3,11.0,113.0,293.93,236.57
2016,2,8,8,15,573.0,46.0,3.2,11.5,159.0,369.07,304.09
2016,2,8,8,30,647.0,53.0,3.1,12.0,205.0,447.63,372.24
2016,2,8,8,45,690.5,58.0,3.05,12.5,250.5,515.77,429.53
2016,2,8,9,0,734.0,63.0,3.0,13.0,296.0,586.54,486.58
2016,2,8,9,15,765.5,66.5,2.9,13.5,338.5,649.27,534.26
2016,2,8,9,30,797.0,70.0,2.8,14.0,381.0,712.67,579.62
2016,2,8,9,45,826.5,70.5,2.75,14.5,421.0,771.1,620.1
2016,2,8,10,0,856.0,71.0,2.7,15.0,461.0,829.11,659.19
2016,2,8,10,15,871.0,73.0,2.65,15.5,493.5,866.02,682.24
2016,2,8,10,30,886.0,75.0,2.6,16.0,526.0,909.79,709.89
2016,2,8,10,45,896.5,76.5,2.55,16.5,551.5,946.47,732.05
2016,2,8,11,0,907.0,78.0,2.5,17.0,577.0,980.38,752.05
2016,2,8,11,15,913.5,79.0,2.45,17.0,595.5,1006.78,768.2
2016,2,8,11,30,920.0,80.0,2.4,17.0,614.0,1029.86,782.15
2016,2,8,11,45,924.0,80.5,2.35,17.5,624.5,1046.34,790.26
2016,2,8,12,0,928.0,81.0,2.3,18.0,635.0,1059.2,796.09
2016,2,8,12,15,928.5,81.0,2.25,18.0,638.0,1064.14,798.34
2016,2,8,12,30,929.0,81.0,2.2,18.0,641.0,1065.3,798.37
2016,2,8,12,45,932.0,78.5,2.15,18.0,636.5,1062.07,795.72
2016,2,8,13,0,935.0,76.0,2.1,18.0,632.0,1055.01,790.79
2016,2,8,13,15,930.5,75.5,2.0,18.0,618.5,1039.14,779.59
2016,2,8,13,30,926.0,75.0,1.9,18.0,605.0,1019.7,766.26
2016,2,8,13,45,918.5,74.0,1.85,18.0,584.0,993.25,749.13
2016,2,8,14,0,911.0,73.0,1.8,18.0,563.0,963.6,729.97
2016,2,8,14,15,899.5,71.5,1.75,18.0,535.0,926.62,705.87
2016,2,8,14,30,888.0,70.0,1.7,18.0,507.0,887.05,679.95
2016,2,8,14,45,871.0,68.5,1.65,18.0,473.0,840.45,648.95
2016,2,8,15,0,854.0,67.0,1.6,18.0,439.0,800.53,622.33
2016,2,8,15,15,831.0,64.5,1.5,17.5,399.0,744.17,584.14
2016,2,8,15,30,808.0,62.0,1.4,17.0,359.0,687.19,544.77
2016,2,8,15,45,773.5,58.5,1.3,17.0,315.0,620.83,496.25
2016,2,8,16,0,739.0,55.0,1.2,17.0,271.0,555.64,445.39
2016,2,8,16,15,688.0,50.5,1.2,16.0,224.5,481.25,387.65
2016,2,8,16,30,637.0,46.0,1.2,15.0,178.0,410.51,329.91
2016,2,8,16,45,552.5,39.0,1.3,14.5,132.5,325.47,258.07
2016,2,8,17,0,468.0,32.0,1.4,14.0,87.0,248.83,189.67
2016,2,8,17,15,313.0,21.5,1.4,14.0,51.0,154.09,86.7
2016,2,8,17,30,158.0,11.0,1.4,14.0,15.0,55.79,0.0
2016,2,8,17,45,79.0,5.5,1.45,14.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,93.5,10.0,2.6,9.0,15.5,33.87,0.0
2016,2,9,7,30,187.0,20.0,2.7,9.0,31.0,98.95,25.02
2016,2,9,7,45,281.5,33.5,2.8,9.5,67.0,170.28,129.1
2016,2,9,8,0,376.0,47.0,2.9,10.0,103.0,245.14,198.37
2016,2,9,8,15,435.5,57.0,2.9,10.5,144.5,309.72,256.66
2016,2,9,8,30,495.0,67.0,2.9,11.0,186.0,380.11,318.11
2016,2,9,8,45,531.5,76.0,2.95,11.5,227.0,440.67,369.64
2016,2,9,9,0,568.0,85.0,3.0,12.0,268.0,503.71,421.39
2016,2,9,9,15,604.0,88.5,2.9,12.5,306.0,562.56,467.83
2016,2,9,9,30,640.0,92.0,2.8,13.0,344.0,622.77,513.54
2016,2,9,9,45,631.0,104.5,2.7,13.5,373.5,658.31,537.92
2016,2,9,10,0,622.0,117.0,2.6,14.0,403.0,690.96,559.7
2016,2,9,10,15,588.0,137.5,2.4,14.5,422.5,707.12,568.23
2016,2,9,10,30,554.0,158.0,2.2,15.0,442.0,710.49,567.22
2016,2,9,10,45,594.0,153.5,2.05,15.5,471.5,769.18,606.82
2016,2,9,11,0,634.0,149.0,1.9,16.0,501.0,819.42,638.71
2016,2,9,11,15,634.5,155.0,1.8,16.0,516.5,840.99,651.55
2016,2,9,11,30,635.0,161.0,1.7,16.0,532.0,859.84,662.69
2016,2,9,11,45,781.0,123.0,1.6,16.5,587.5,972.91,736.22
2016,2,9,12,0,927.0,85.0,1.5,17.0,643.0,1062.8,790.37
2016,2,9,12,15,927.5,85.0,1.35,17.0,645.5,1067.75,789.35
2016,2,9,12,30,928.0,85.0,1.2,17.0,648.0,1068.92,787.04
2016,2,9,12,45,742.5,139.0,1.1,17.5,587.0,961.9,714.85
2016,2,9,13,0,557.0,193.0,1.0,18.0,526.0,817.81,617.71
2016,2,9,13,15,480.5,211.5,0.85,18.0,495.0,754.79,572.97
2016,2,9,13,30,404.0,230.0,0.7,18.0,464.0,668.27,510.95
2016,2,9,13,45,326.5,236.0,0.55,18.0,420.5,592.4,455.42
2016,2,9,14,0,249.0,242.0,0.4,18.0,377.0,518.64,400.41
2016,2,9,14,15,298.5,221.0,0.3,18.0,375.0,532.37,412.23
2016,2,9,14,30,348.0,200.0,0.2,18.0,373.0,542.27,420.13
2016,2,9,14,45,310.5,191.0,0.15,18.0,337.5,487.94,380.15
2016,2,9,15,0,273.0,182.0,0.1,18.0,302.0,435.45,341.62
2016,2,9,15,15,421.5,140.5,0.15,17.5,306.5,509.39,401.06
2016,2,9,15,30,570.0,99.0,0.2,17.0,311.0,559.32,440.25
2016,2,9,15,45,533.5,93.5,0.25,17.0,273.0,499.27,395.15
2016,2,9,16,0,497.0,88.0,0.3,17.0,235.0,441.0,351.17
2016,2,9,16,15,457.5,77.5,0.35,16.5,195.0,374.0,299.43
2016,2,9,16,30,418.0,67.0,0.4,16.0,155.0,315.99,252.35
2016,2,9,16,45,360.5,53.5,0.5,16.0,116.0,249.74,196.56
2016,2,9,17,0,303.0,40.0,0.6,16.0,77.0,191.64,145.12
2016,2,9,17,15,151.5,27.0,0.65,15.5,45.5,100.94,59.45
2016,2,9,17,30,0.0,14.0,0.7,15.0,14.0,11.02,0.0
2016,2,9,17,45,0.0,7.0,0.75,15.0,7.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,45.0,11.0,1.15,11.0,13.5,21.1,0.0
2016,2,10,7,30,90.0,22.0,1.1,11.0,27.0,60.4,19.71
2016,2,10,7,45,151.5,38.5,1.1,11.5,57.5,112.76,84.33
2016,2,10,8,0,213.0,55.0,1.1,12.0,88.0,177.3,141.69
2016,2,10,8,15,245.5,72.5,1.15,12.0,122.5,214.48,175.79
2016,2,10,8,30,278.0,90.0,1.2,12.0,157.0,265.33,220.23
2016,2,10,8,45,296.0,107.0,1.25,12.5,191.5,309.71,257.65
2016,2,10,9,0,314.0,124.0,1.3,13.0,226.0,355.47,295.01
2016,2,10,9,15,335.0,136.0,1.2,13.0,258.0,398.56,329.39
2016,2,10,9,30,356.0,148.0,1.1,13.0,290.0,442.93,363.75
2016,2,10,9,45,587.5,115.0,1.0,13.0,375.5,634.23,511.26
2016,2,10,10,0,819.0,82.0,0.9,13.0,461.0,810.15,633.31
2016,2,10,10,15,834.0,84.5,0.85,13.0,493.5,856.17,660.51
2016,2,10,10,30,849.0,87.0,0.8,13.0,526.0,900.23,687.6
2016,2,10,10,45,601.5,159.5,0.8,13.5,478.0,781.78,603.68
2016,2,10,11,0,354.0,232.0,0.8,14.0,430.0,610.76,477.65
2016,2,10,11,15,390.5,231.5,0.85,14.0,456.5,653.47,511.3
2016,2,10,11,30,427.0,231.0,0.9,14.0,483.0,719.29,557.91
2016,2,10,11,45,661.5,161.5,0.95,14.5,559.0,895.93,681.54
2016,2,10,12,0,896.0,92.0,1.0,15.0,635.0,1039.38,772.44
2016,2,10,12,15,897.0,92.0,1.0,15.5,638.0,1044.71,771.98
2016,2,10,12,30,898.0,92.0,1.0,16.0,641.0,1046.38,771.49
2016,2,10,12,45,719.5,146.0,1.05,16.5,583.5,946.06,706.3
2016,2,10,13,0,541.0,200.0,1.1,17.0,526.0,808.99,615.01
2016,2,10,13,15,580.0,182.0,1.1,17.0,525.0,820.68,625.8
2016,2,10,13,30,619.0,164.0,1.1,17.0,524.0,839.22,638.86
2016,2,10,13,45,602.0,163.0,1.15,17.0,503.0,808.06,618.71
2016,2,10,14,0,585.0,162.0,1.2,17.0,482.0,765.86,591.28
2016,2,10,14,15,573.5,156.5,1.15,17.0,457.0,732.04,568.36
2016,2,10,14,30,562.0,151.0,1.1,17.0,432.0,696.74,544.13
2016,2,10,14,45,351.0,172.5,1.1,17.0,344.5,499.78,397.82
2016,2,10,15,0,140.0,194.0,1.1,17.0,257.0,322.46,259.1
2016,2,10,15,15,88.5,171.0,1.05,16.5,209.5,234.99,190.39
2016,2,10,15,30,37.0,148.0,1.0,16.0,162.0,169.42,136.75
2016,2,10,15,45,31.5,131.0,1.0,16.0,142.0,147.29,118.8
2016,2,10,16,0,26.0,114.0,1.0,16.0,122.0,125.86,100.99
2016,2,10,16,15,19.0,96.0,1.05,15.5,101.5,94.35,74.62
2016,2,10,16,30,12.0,78.0,1.1,15.0,81.0,73.92,57.16
2016,2,10,16,45,6.0,59.0,1.15,14.5,60.5,53.55,39.54
2016,2,10,17,0,0.0,40.0,1.2,14.0,40.0,33.6,22.16
2016,2,10,17,15,0.0,24.0,1.2,14.0,24.0,19.31,8.03
2016,2,10,17,30,0.0,8.0,1.2,14.0,8.0,6.29,0.0
2016,2,10,17,45,0.0,4.0,1.2,14.0,4.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,45.0,11.5,1.8,10.5,14.5,21.42,0.0
2016,2,11,7,30,90.0,23.0,1.8,11.0,29.0,61.68,25.51
2016,2,11,7,45,141.0,40.5,1.8,11.5,58.5,110.48,83.16
2016,2,11,8,0,192.0,58.0,1.8,12.0,88.0,160.47,128.45
2016,2,11,8,15,220.5,76.0,1.7,12.0,121.5,205.3,168.69
2016,2,11,8,30,249.0,94.0,1.6,12.0,155.0,253.04,210.46
2016,2,11,8,45,263.0,112.0,1.5,12.0,188.0,294.58,245.87
2016,2,11,9,0,277.0,130.0,1.4,12.0,221.0,337.16,281.02
2016,2,11,9,15,295.0,143.5,1.25,12.0,252.0,378.1,313.78
2016,2,11,9,30,313.0,157.0,1.1,12.0,283.0,420.15,346.37
2016,2,11,9,45,556.5,122.0,1.0,12.5,372.0,616.07,498.25
2016,2,11,10,0,800.0,87.0,0.9,13.0,461.0,799.37,625.82
2016,2,11,10,15,816.0,89.5,0.85,13.5,493.0,845.71,652.09
2016,2,11,10,30,832.0,92.0,0.8,14.0,525.0,890.19,678.27
2016,2,11,10,45,521.0,175.0,0.8,14.5,451.0,714.63,553.81
2016,2,11,11,0,210.0,258.0,0.8,15.0,377.0,479.85,377.21
2016,2,11,11,15,286.0,254.0,0.8,15.0,421.0,576.73,452.07
2016,2,11,11,30,362.0,250.0,0.8,15.0,465.0,652.82,507.18
2016,2,11,11,45,358.0,257.0,0.8,15.5,473.0,661.88,511.18
2016,2,11,12,0,354.0,264.0,0.8,16.0,481.0,669.36,514.91
2016,2,11,12,15,337.5,267.5,0.8,16.0,475.0,658.37,506.51
2016,2,11,12,30,321.0,271.0,0.8,16.0,469.0,645.84,497.31
2016,2,11,12,45,384.5,253.0,0.8,16.5,488.0,688.32,528.35
2016,2,11,13,0,448.0,235.0,0.8,17.0,507.0,752.61,572.68
2016,2,11,13,15,428.5,234.5,0.7,17.0,490.5,726.45,552.37
2016,2,11,13,30,409.0,234.0,0.6,17.0,474.0,676.37,517.21
2016,2,11,13,45,314.0,242.0,0.55,17.5,422.5,585.73,450.72
2016,2,11,14,0,219.0,250.0,0.5,18.0,371.0,475.92,369.62
2016,2,11,14,15,364.5,209.5,0.4,18.0,399.0,577.67,447.69
2016,2,11,14,30,510.0,169.0,0.3,18.0,427.0,670.38,513.98
2016,2,11,14,45,525.0,152.0,0.2,18.0,402.0,645.14,494.96
2016,2,11,15,0,540.0,135.0,0.1,18.0,377.0,616.93,475.49
2016,2,11,15,15,495.0,129.5,0.25,17.5,336.5,552.55,432.11
2016,2,11,15,30,450.0,124.0,0.4,17.0,296.0,490.48,389.17
2016,2,11,15,45,404.0,119.0,0.55,17.0,259.5,431.07,345.48
2016,2,11,16,0,358.0,114.0,0.7,17.0,223.0,374.93,302.4
2016,2,11,16,15,322.0,98.5,0.85,16.5,184.5,317.23,257.03
2016,2,11,16,30,286.0,83.0,1.0,16.0,146.0,262.83,212.34
2016,2,11,16,45,235.0,66.0,1.15,15.5,109.5,193.29,153.86
2016,2,11,17,0,184.0,49.0,1.3,15.0,73.0,140.68,107.78
2016,2,11,17,15,92.0,31.5,1.35,14.5,43.5,78.05,49.84
2016,2,11,17,30,0.0,14.0,1.4,14.0,14.0,11.02,0.0
2016,2,11,17,45,0.0,7.0,1.45,13.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
