Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,96.5,12.0,1.15,11.0,18.5,35.82,0.0
2016,2,12,7,30,193.0,24.0,1.1,11.0,37.0,104.6,53.29
2016,2,12,7,45,284.5,37.5,1.1,11.5,74.5,173.43,132.37
2016,2,12,8,0,376.0,51.0,1.1,12.0,112.0,247.11,197.86
2016,2,12,8,15,430.5,62.0,1.05,12.0,153.5,310.11,253.39
2016,2,12,8,30,485.0,73.0,1.0,12.0,195.0,378.44,311.49
2016,2,12,8,45,518.5,83.0,0.95,12.5,236.0,437.75,359.69
2016,2,12,9,0,552.0,93.0,0.9,13.0,277.0,499.28,407.56
2016,2,12,9,15,591.0,95.5,0.85,13.0,315.5,558.82,453.0
2016,2,12,9,30,630.0,98.0,0.8,13.0,354.0,619.88,498.01
2016,2,12,9,45,508.5,138.5,0.8,13.5,357.5,587.08,469.74
2016,2,12,10,0,387.0,179.0,0.8,14.0,361.0,531.69,425.36
2016,2,12,10,15,493.0,163.5,0.85,14.0,412.0,642.31,509.1
2016,2,12,10,30,599.0,148.0,0.9,14.0,463.0,747.59,584.21
2016,2,12,10,45,719.0,122.5,0.95,14.0,518.5,850.54,654.06
2016,2,12,11,0,839.0,97.0,1.0,14.0,574.0,947.97,718.18
2016,2,12,11,15,697.5,145.0,1.05,14.0,549.5,890.42,678.23
2016,2,12,11,30,556.0,193.0,1.1,14.0,525.0,804.98,620.35
2016,2,12,11,45,705.5,148.0,1.15,14.5,577.0,924.58,702.43
2016,2,12,12,0,855.0,103.0,1.2,15.0,629.0,1023.24,765.04
2016,2,12,12,15,855.5,103.0,1.2,15.0,631.5,1028.01,766.49
2016,2,12,12,30,856.0,103.0,1.2,15.0,634.0,1029.16,767.13
2016,2,12,12,45,669.5,164.5,1.3,15.5,578.0,914.56,692.03
2016,2,12,13,0,483.0,226.0,1.4,16.0,522.0,777.79,597.79
2016,2,12,13,15,365.5,247.5,1.45,16.0,469.0,654.38,510.32
2016,2,12,13,30,248.0,269.0,1.5,16.0,416.0,534.27,421.41
2016,2,12,13,45,355.0,237.0,1.55,16.0,439.0,618.65,488.19
2016,2,12,14,0,462.0,205.0,1.6,16.0,462.0,696.61,547.3
2016,2,12,14,15,468.0,192.0,1.6,16.0,441.5,673.81,531.09
2016,2,12,14,30,474.0,179.0,1.6,16.0,421.0,648.82,514.13
2016,2,12,14,45,500.0,159.5,1.6,16.0,399.5,631.54,503.16
2016,2,12,15,0,526.0,140.0,1.6,16.0,378.0,610.48,489.08
2016,2,12,15,15,404.0,146.0,1.55,15.5,319.5,499.83,404.69
2016,2,12,15,30,282.0,152.0,1.5,15.0,261.0,382.03,312.72
2016,2,12,15,45,261.5,137.5,1.45,15.0,229.0,338.66,278.52
2016,2,12,16,0,241.0,123.0,1.4,15.0,197.0,296.86,244.34
2016,2,12,16,15,220.0,105.0,1.45,14.5,164.5,252.32,207.67
2016,2,12,16,30,199.0,87.0,1.5,14.0,132.0,209.75,171.49
2016,2,12,16,45,168.0,68.0,1.55,13.5,100.0,163.34,131.14
2016,2,12,17,0,137.0,49.0,1.6,13.0,68.0,120.2,92.74
2016,2,12,17,15,68.5,32.0,1.6,13.0,41.5,62.8,40.63
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,5.9,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,11.5,2.0,9.5,24.0,56.89,0.0
2016,2,13,7,30,352.0,23.0,2.0,10.0,48.0,158.76,90.81
2016,2,13,7,45,468.5,31.0,2.0,10.5,92.0,234.92,180.82
2016,2,13,8,0,585.0,39.0,2.0,11.0,136.0,325.09,261.54
2016,2,13,8,15,649.5,44.5,1.85,11.0,184.0,398.83,327.16
2016,2,13,8,30,714.0,50.0,1.7,11.0,232.0,478.35,394.86
2016,2,13,8,45,756.5,54.0,1.6,11.5,279.5,547.98,451.31
2016,2,13,9,0,799.0,58.0,1.5,12.0,327.0,620.11,506.96
2016,2,13,9,15,826.5,60.5,1.5,12.5,371.0,681.78,551.91
2016,2,13,9,30,854.0,63.0,1.5,13.0,415.0,736.29,589.24
2016,2,13,9,45,879.5,63.5,1.5,13.5,455.0,793.07,627.21
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,849.15,663.66
2016,2,13,10,15,918.5,65.5,1.45,14.5,528.0,894.93,691.47
2016,2,13,10,30,932.0,67.0,1.4,15.0,561.0,938.44,717.2
2016,2,13,10,45,943.5,67.0,1.4,15.5,587.5,975.63,739.0
2016,2,13,11,0,955.0,67.0,1.4,16.0,614.0,1009.92,758.7
2016,2,13,11,15,960.5,68.0,1.45,16.0,632.5,1036.48,775.56
2016,2,13,11,30,966.0,69.0,1.5,16.0,651.0,1059.5,790.28
2016,2,13,11,45,969.0,69.0,1.6,16.0,661.5,1075.02,801.17
2016,2,13,12,0,972.0,69.0,1.7,16.0,672.0,1086.69,809.81
2016,2,13,12,15,972.5,69.5,1.7,16.0,674.5,1092.52,813.2
2016,2,13,12,30,973.0,70.0,1.7,16.0,677.0,1094.37,814.28
2016,2,13,12,45,961.0,74.5,1.75,16.0,670.0,1084.55,808.89
2016,2,13,13,0,949.0,79.0,1.8,16.0,663.0,1070.86,801.24
2016,2,13,13,15,943.5,78.0,2.0,16.0,649.0,1053.14,793.28
2016,2,13,13,30,938.0,77.0,2.2,16.0,635.0,1031.78,782.65
2016,2,13,13,45,926.0,77.5,2.45,16.0,612.5,1002.51,766.95
2016,2,13,14,0,914.0,78.0,2.7,16.0,590.0,970.16,748.66
2016,2,13,14,15,902.0,76.5,2.75,15.5,561.5,932.49,725.8
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,892.22,700.79
2016,2,13,14,45,870.5,74.0,2.85,15.0,497.0,843.83,668.26
2016,2,13,15,0,851.0,73.0,2.9,15.0,461.0,802.26,640.23
2016,2,13,15,15,827.5,70.0,2.75,14.5,420.5,744.76,599.83
2016,2,13,15,30,804.0,67.0,2.6,14.0,380.0,686.68,558.27
2016,2,13,15,45,765.5,64.5,2.5,14.0,335.0,618.7,506.75
2016,2,13,16,0,727.0,62.0,2.4,14.0,290.0,552.2,453.52
2016,2,13,16,15,677.0,57.0,2.4,13.5,242.5,478.2,393.67
2016,2,13,16,30,627.0,52.0,2.4,13.0,195.0,411.26,336.99
2016,2,13,16,45,543.0,45.5,2.45,12.5,148.5,327.83,265.05
2016,2,13,17,0,459.0,39.0,2.5,12.0,102.0,253.0,198.15
2016,2,13,17,15,229.5,31.5,2.5,12.0,63.0,133.78,93.16
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,22.7,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,9.44,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,113.0,12.5,2.35,10.5,21.0,40.38,0.0
2016,2,14,7,30,226.0,25.0,2.4,11.0,42.0,119.3,72.24
2016,2,14,7,45,298.5,38.5,2.45,11.5,78.5,178.88,138.09
2016,2,14,8,0,371.0,52.0,2.5,12.0,115.0,244.79,197.61
2016,2,14,8,15,414.0,64.0,2.35,12.0,154.5,302.53,249.48
2016,2,14,8,30,457.0,76.0,2.2,12.0,194.0,364.43,303.19
2016,2,14,8,45,487.0,86.0,2.05,12.5,233.5,420.16,349.45
2016,2,14,9,0,517.0,96.0,1.9,13.0,273.0,477.81,395.34
2016,2,14,9,15,433.5,126.5,1.9,13.5,288.0,471.63,388.67
2016,2,14,9,30,350.0,157.0,1.9,14.0,303.0,445.55,366.23
2016,2,14,9,45,422.5,158.0,1.95,14.5,350.0,538.44,438.47
2016,2,14,10,0,495.0,159.0,2.0,15.0,397.0,618.48,498.49
2016,2,14,10,15,679.0,118.0,2.1,15.5,467.5,762.73,604.59
2016,2,14,10,30,863.0,77.0,2.2,16.0,538.0,887.92,690.68
2016,2,14,10,45,599.0,161.0,2.3,16.5,488.5,779.12,610.93
2016,2,14,11,0,335.0,245.0,2.4,17.0,439.0,604.32,477.65
2016,2,14,11,15,431.0,226.0,2.4,17.0,483.0,706.93,555.79
2016,2,14,11,30,527.0,207.0,2.4,17.0,527.0,790.44,616.8
2016,2,14,11,45,713.5,146.5,2.4,17.5,587.5,929.83,713.12
2016,2,14,12,0,900.0,86.0,2.4,18.0,648.0,1034.15,780.44
2016,2,14,12,15,902.5,86.0,2.4,18.0,652.0,1041.05,783.67
2016,2,14,12,30,905.0,86.0,2.4,18.0,656.0,1044.25,785.68
2016,2,14,12,45,903.5,86.0,2.45,18.0,651.0,1039.63,783.3
2016,2,14,13,0,902.0,86.0,2.5,18.0,646.0,1031.32,778.7
2016,2,14,13,15,898.0,85.5,2.5,18.0,633.5,1016.25,769.2
2016,2,14,13,30,894.0,85.0,2.5,18.0,621.0,997.68,757.54
2016,2,14,13,45,882.0,86.0,2.5,18.0,599.5,969.8,739.68
2016,2,14,14,0,870.0,87.0,2.5,18.0,578.0,950.23,727.6
2016,2,14,14,15,714.5,122.5,2.5,18.0,513.0,831.12,646.0
2016,2,14,14,30,559.0,158.0,2.5,18.0,448.0,699.16,552.9
2016,2,14,14,45,536.5,152.0,2.5,18.0,415.5,652.62,520.1
2016,2,14,15,0,514.0,146.0,2.5,18.0,383.0,605.86,485.85
2016,2,14,15,15,470.5,140.0,2.45,17.5,342.5,543.0,439.07
2016,2,14,15,30,427.0,134.0,2.4,17.0,302.0,482.38,392.93
2016,2,14,15,45,401.5,123.0,2.35,16.5,266.5,431.33,353.43
2016,2,14,16,0,376.0,112.0,2.3,16.0,231.0,381.78,313.91
2016,2,14,16,15,349.0,97.0,2.25,15.5,194.0,328.87,270.51
2016,2,14,16,30,322.0,82.0,2.2,15.0,157.0,278.25,227.58
2016,2,14,16,45,284.5,65.5,2.2,15.0,120.5,223.64,179.8
2016,2,14,17,0,247.0,49.0,2.2,15.0,84.0,173.09,134.37
2016,2,14,17,15,123.5,35.0,2.25,14.5,52.5,91.62,63.35
2016,2,14,17,30,0.0,21.0,2.3,14.0,21.0,18.27,0.0
2016,2,14,17,45,0.0,10.5,2.35,14.0,10.5,8.26,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,11.5,1.7,13.5,27.5,63.09,0.0
2016,2,15,7,30,402.0,23.0,1.7,14.0,55.0,172.53,108.88
2016,2,15,7,45,507.0,30.5,1.75,14.5,100.0,248.33,189.22
2016,2,15,8,0,612.0,38.0,1.8,15.0,145.0,334.79,265.37
2016,2,15,8,15,671.5,43.0,1.85,15.0,193.0,406.74,328.79
2016,2,15,8,30,731.0,48.0,1.9,15.0,241.0,483.95,394.23
2016,2,15,8,45,770.5,51.5,2.0,15.5,288.0,551.94,449.59
2016,2,15,9,0,810.0,55.0,2.1,16.0,335.0,622.11,504.49
2016,2,15,9,15,835.5,57.5,2.15,16.0,378.5,676.27,545.01
2016,2,15,9,30,861.0,60.0,2.2,16.0,422.0,736.29,588.06
2016,2,15,9,45,879.5,62.0,2.25,16.5,460.5,789.75,624.26
2016,2,15,10,0,898.0,64.0,2.3,17.0,499.0,841.95,658.84
2016,2,15,10,15,910.5,65.0,2.3,17.0,531.5,886.04,687.96
2016,2,15,10,30,923.0,66.0,2.3,17.0,564.0,927.81,715.2
2016,2,15,10,45,931.0,67.5,2.3,17.5,589.5,963.44,736.6
2016,2,15,11,0,939.0,69.0,2.3,18.0,615.0,996.03,755.79
2016,2,15,11,15,944.5,69.5,2.3,18.0,633.5,1021.65,771.69
2016,2,15,11,30,950.0,70.0,2.3,18.0,652.0,1043.78,785.36
2016,2,15,11,45,952.5,71.0,2.3,18.0,662.5,1059.88,795.18
2016,2,15,12,0,955.0,72.0,2.3,18.0,673.0,1072.17,802.68
2016,2,15,12,15,955.5,72.0,2.3,18.0,675.5,1077.27,805.67
2016,2,15,12,30,956.0,72.0,2.3,18.0,678.0,1078.45,806.35
2016,2,15,12,45,947.0,75.0,2.3,18.5,671.5,1069.78,799.28
2016,2,15,13,0,938.0,78.0,2.3,19.0,665.0,1057.3,790.0
2016,2,15,13,15,934.0,77.5,2.25,19.0,651.5,1041.79,779.83
2016,2,15,13,30,930.0,77.0,2.2,19.0,638.0,1022.63,767.42
2016,2,15,13,45,920.5,76.5,2.2,19.0,616.5,994.61,749.85
2016,2,15,14,0,911.0,76.0,2.2,19.0,595.0,963.44,730.23
2016,2,15,14,15,900.5,75.0,2.1,19.0,567.0,927.77,706.46
2016,2,15,14,30,890.0,74.0,2.0,19.0,539.0,889.4,680.82
2016,2,15,14,45,873.0,72.5,1.95,19.0,504.0,842.44,649.58
2016,2,15,15,0,856.0,71.0,1.9,19.0,469.0,802.09,622.72
2016,2,15,15,15,834.5,68.5,1.75,18.5,429.0,746.5,584.82
2016,2,15,15,30,813.0,66.0,1.6,18.0,389.0,690.14,545.74
2016,2,15,15,45,781.5,62.5,1.45,18.0,344.5,625.34,497.99
2016,2,15,16,0,750.0,59.0,1.3,18.0,300.0,561.42,448.23
2016,2,15,16,15,704.0,54.5,1.3,17.5,253.0,489.25,392.14
2016,2,15,16,30,658.0,50.0,1.3,17.0,206.0,420.25,336.04
2016,2,15,16,45,587.5,43.5,1.3,16.5,159.0,341.33,269.83
2016,2,15,17,0,517.0,37.0,1.3,16.0,112.0,272.8,209.57
2016,2,15,17,15,387.5,27.5,1.3,15.5,71.0,185.3,130.8
2016,2,15,17,30,258.0,18.0,1.3,15.0,30.0,104.67,0.0
2016,2,15,17,45,129.0,9.0,1.35,15.0,15.0,36.83,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,12.5,1.9,11.5,29.0,63.07,0.0
2016,2,16,7,30,398.0,25.0,1.9,12.0,58.0,173.1,114.3
2016,2,16,7,45,499.0,33.0,1.9,12.5,103.0,246.87,190.21
2016,2,16,8,0,600.0,41.0,1.9,13.0,148.0,331.69,265.35
2016,2,16,8,15,660.0,46.0,1.75,13.5,196.0,403.44,327.88
2016,2,16,8,30,720.0,51.0,1.6,14.0,244.0,480.42,391.81
2016,2,16,8,45,758.5,55.0,1.5,14.5,291.0,547.94,445.61
2016,2,16,9,0,797.0,59.0,1.4,15.0,338.0,617.57,498.39
2016,2,16,9,15,823.5,62.0,1.4,15.0,381.5,679.14,543.71
2016,2,16,9,30,850.0,65.0,1.4,15.0,425.0,733.52,581.47
2016,2,16,9,45,867.0,67.5,1.45,15.5,463.5,785.99,616.48
2016,2,16,10,0,884.0,70.0,1.5,16.0,502.0,837.09,649.8
2016,2,16,10,15,897.5,71.5,1.55,16.5,535.0,882.22,678.42
2016,2,16,10,30,911.0,73.0,1.6,17.0,568.0,925.14,705.18
2016,2,16,10,45,920.0,74.0,1.65,17.5,594.0,960.76,726.75
2016,2,16,11,0,929.0,75.0,1.7,18.0,620.0,993.41,746.28
2016,2,16,11,15,935.0,76.0,1.7,18.0,638.5,1019.95,762.44
2016,2,16,11,30,941.0,77.0,1.7,18.0,657.0,1043.05,776.45
2016,2,16,11,45,943.5,77.5,1.75,18.0,668.0,1058.4,786.32
2016,2,16,12,0,946.0,78.0,1.8,18.0,679.0,1069.96,794.0
2016,2,16,12,15,947.0,78.5,1.8,18.0,681.5,1076.15,797.64
2016,2,16,12,30,948.0,79.0,1.8,18.0,684.0,1078.44,799.0
2016,2,16,12,45,666.5,172.0,1.85,18.5,596.0,917.25,692.13
2016,2,16,13,0,385.0,265.0,1.9,19.0,508.0,695.42,534.96
2016,2,16,13,15,384.5,259.0,1.95,19.0,497.5,683.23,528.98
2016,2,16,13,30,384.0,253.0,2.0,19.0,487.0,669.45,520.01
2016,2,16,13,45,655.0,163.0,2.05,19.0,546.0,856.03,657.6
2016,2,16,14,0,926.0,73.0,2.1,19.0,605.0,973.05,736.87
2016,2,16,14,15,915.5,71.5,2.1,19.0,576.5,936.3,711.92
2016,2,16,14,30,905.0,70.0,2.1,19.0,548.0,896.81,686.62
2016,2,16,14,45,888.5,69.0,2.1,19.0,512.5,850.34,656.23
2016,2,16,15,0,872.0,68.0,2.1,19.0,477.0,802.05,624.17
2016,2,16,15,15,604.5,110.5,1.95,18.5,382.5,620.78,493.93
2016,2,16,15,30,337.0,153.0,1.8,18.0,288.0,419.37,338.89
2016,2,16,15,45,322.5,137.5,1.7,18.0,255.0,376.3,305.99
2016,2,16,16,0,308.0,122.0,1.6,18.0,222.0,334.01,271.95
2016,2,16,16,15,291.5,104.5,1.5,17.5,187.5,289.17,235.47
2016,2,16,16,30,275.0,87.0,1.4,17.0,153.0,245.65,198.91
2016,2,16,16,45,240.0,70.0,1.35,16.5,118.0,195.62,155.97
2016,2,16,17,0,205.0,53.0,1.3,16.0,83.0,158.73,122.79
2016,2,16,17,15,142.5,36.0,1.25,15.5,53.0,97.52,68.85
2016,2,16,17,30,80.0,19.0,1.2,15.0,23.0,47.27,1.12
2016,2,16,17,45,40.0,9.5,1.2,15.0,11.5,16.62,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,14.0,11.5,9.05,0.0
2016,2,17,7,30,0.0,23.0,3.6,14.0,23.0,17.57,7.69
2016,2,17,7,45,0.0,41.0,3.5,14.0,41.0,33.51,22.27
2016,2,17,8,0,0.0,59.0,3.4,14.0,59.0,49.16,36.05
2016,2,17,8,15,3.5,78.0,3.5,14.0,79.0,67.5,52.03
2016,2,17,8,30,7.0,97.0,3.6,14.0,99.0,86.21,68.2
2016,2,17,8,45,12.5,114.5,3.7,14.5,119.0,105.02,84.15
2016,2,17,9,0,18.0,132.0,3.8,15.0,139.0,124.49,100.43
2016,2,17,9,15,9.0,110.0,4.0,15.0,113.5,95.43,75.66
2016,2,17,9,30,0.0,88.0,4.2,15.0,88.0,68.45,52.52
2016,2,17,9,45,8.5,135.5,4.45,15.5,140.0,117.58,93.74
2016,2,17,10,0,17.0,183.0,4.7,16.0,192.0,169.95,136.9
2016,2,17,10,15,93.5,217.5,4.75,15.5,269.0,290.26,237.7
2016,2,17,10,30,170.0,252.0,4.8,15.0,346.0,421.11,344.39
2016,2,17,10,45,90.0,227.5,4.9,15.0,277.5,300.97,245.57
2016,2,17,11,0,10.0,203.0,5.0,15.0,209.0,180.61,144.73
2016,2,17,11,15,5.0,172.0,4.95,15.0,175.0,145.97,116.1
2016,2,17,11,30,0.0,141.0,4.9,15.0,141.0,112.78,88.45
2016,2,17,11,45,0.0,77.5,4.9,15.0,77.5,59.67,44.35
2016,2,17,12,0,0.0,14.0,4.9,15.0,14.0,10.72,3.36
2016,2,17,12,15,0.0,14.0,4.9,15.0,14.0,10.72,3.36
2016,2,17,12,30,0.0,14.0,4.9,15.0,14.0,10.72,3.36
2016,2,17,12,45,0.0,14.0,4.9,15.0,14.0,10.72,3.36
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,10.72,3.37
2016,2,17,13,15,0.0,15.5,4.9,15.0,15.5,11.87,4.34
2016,2,17,13,30,0.0,17.0,4.9,15.0,17.0,13.01,5.31
2016,2,17,13,45,0.0,16.5,4.95,15.0,16.5,12.62,5.0
2016,2,17,14,0,0.0,16.0,5.0,15.0,16.0,12.23,4.68
2016,2,17,14,15,0.0,19.0,4.9,14.5,19.0,14.52,6.66
2016,2,17,14,30,0.0,22.0,4.8,14.0,22.0,16.81,8.65
2016,2,17,14,45,0.0,20.5,4.75,14.0,20.5,15.65,7.69
2016,2,17,15,0,0.0,19.0,4.7,14.0,19.0,14.5,6.73
2016,2,17,15,15,0.0,25.0,4.65,14.0,25.0,19.07,10.68
2016,2,17,15,30,0.0,31.0,4.6,14.0,31.0,23.66,14.65
2016,2,17,15,45,0.0,27.5,4.55,14.0,27.5,20.96,12.37
2016,2,17,16,0,0.0,24.0,4.5,14.0,24.0,18.27,10.09
2016,2,17,16,15,0.0,20.0,4.45,13.5,20.0,15.21,7.47
2016,2,17,16,30,0.0,16.0,4.4,13.0,16.0,12.15,4.83
2016,2,17,16,45,0.0,12.5,4.4,13.0,12.5,9.48,2.47
2016,2,17,17,0,0.0,9.0,4.4,13.0,9.0,6.82,0.1
2016,2,17,17,15,0.0,5.5,4.4,13.0,5.5,4.16,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.0,3.95,11.0,26.0,43.06,0.0
2016,2,18,7,30,137.0,40.0,4.0,11.0,52.0,99.09,68.94
2016,2,18,7,45,247.0,54.5,4.1,11.0,94.0,171.42,134.63
2016,2,18,8,0,357.0,69.0,4.2,11.0,136.0,251.1,205.05
2016,2,18,8,15,429.0,79.5,4.25,11.0,182.0,319.93,266.47
2016,2,18,8,30,501.0,90.0,4.3,11.0,228.0,396.28,333.05
2016,2,18,8,45,305.0,120.0,4.35,11.5,208.5,323.42,272.69
2016,2,18,9,0,109.0,150.0,4.4,12.0,189.0,229.09,191.34
2016,2,18,9,15,84.5,165.0,4.4,12.0,197.5,217.59,181.35
2016,2,18,9,30,60.0,180.0,4.4,12.0,206.0,217.2,180.11
2016,2,18,9,45,59.5,196.0,4.45,12.5,224.0,235.07,194.24
2016,2,18,10,0,59.0,212.0,4.5,13.0,242.0,253.0,208.2
2016,2,18,10,15,276.5,203.5,4.45,13.0,355.0,472.4,391.28
2016,2,18,10,30,494.0,195.0,4.4,13.0,468.0,690.96,564.24
2016,2,18,10,45,255.5,206.5,4.4,13.0,348.0,473.68,389.13
2016,2,18,11,0,17.0,218.0,4.4,13.0,228.0,201.64,162.88
2016,2,18,11,15,92.5,258.0,4.35,13.0,315.5,339.29,277.63
2016,2,18,11,30,168.0,298.0,4.3,13.0,403.0,485.19,394.31
2016,2,18,11,45,162.5,307.0,4.3,13.0,410.0,492.14,398.58
2016,2,18,12,0,157.0,316.0,4.3,13.0,417.0,498.43,402.95
2016,2,18,12,15,85.5,272.0,4.25,13.0,327.0,350.21,284.42
2016,2,18,12,30,14.0,228.0,4.2,13.0,237.0,207.41,166.97
2016,2,18,12,45,97.0,266.5,4.2,13.0,329.0,355.53,290.05
2016,2,18,13,0,180.0,305.0,4.2,13.0,421.0,507.89,411.71
2016,2,18,13,15,90.0,227.5,4.1,13.0,285.5,303.89,248.09
2016,2,18,13,30,0.0,150.0,4.0,13.0,150.0,120.78,95.55
2016,2,18,13,45,6.0,177.5,3.95,13.0,181.5,152.0,122.0
2016,2,18,14,0,12.0,205.0,3.9,13.0,213.0,184.38,149.05
2016,2,18,14,15,17.0,204.5,3.8,13.0,214.5,189.07,153.27
2016,2,18,14,30,22.0,204.0,3.7,13.0,216.0,193.68,157.5
2016,2,18,14,45,11.0,177.5,3.6,13.0,183.5,158.64,128.4
2016,2,18,15,0,0.0,151.0,3.5,13.0,151.0,124.86,100.14
2016,2,18,15,15,13.0,154.5,3.35,12.5,160.0,139.65,113.48
2016,2,18,15,30,26.0,158.0,3.2,12.0,169.0,154.05,126.38
2016,2,18,15,45,21.5,141.5,3.05,12.0,149.5,135.41,110.71
2016,2,18,16,0,17.0,125.0,2.9,12.0,130.0,117.33,95.41
2016,2,18,16,15,11.0,106.5,2.7,11.5,110.0,96.88,78.03
2016,2,18,16,30,5.0,88.0,2.5,11.0,90.0,77.15,61.03
2016,2,18,16,45,2.5,69.0,2.3,11.0,70.0,59.21,45.3
2016,2,18,17,0,0.0,50.0,2.1,11.0,50.0,41.49,29.64
2016,2,18,17,15,0.0,32.5,2.05,10.5,32.5,26.29,15.95
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,11.43,0.0
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,5.9,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,3.7,10.5,3.5,2.64,0.0
2016,2,19,7,30,0.0,7.0,3.9,11.0,7.0,5.3,0.0
2016,2,19,7,45,0.0,12.0,4.1,11.5,12.0,9.1,2.04
2016,2,19,8,0,0.0,17.0,4.3,12.0,17.0,12.91,5.43
2016,2,19,8,15,0.0,22.5,4.45,12.0,22.5,17.11,9.15
2016,2,19,8,30,0.0,28.0,4.6,12.0,28.0,21.33,12.84
2016,2,19,8,45,0.0,33.5,4.75,12.0,33.5,25.55,16.5
2016,2,19,9,0,0.0,39.0,4.9,12.0,39.0,29.78,20.13
2016,2,19,9,15,0.5,92.5,4.9,12.0,93.0,73.11,57.29
2016,2,19,9,30,1.0,146.0,4.9,12.0,147.0,122.31,98.91
2016,2,19,9,45,12.5,170.0,4.9,12.5,176.5,153.49,125.02
2016,2,19,10,0,24.0,194.0,4.9,13.0,206.0,185.91,151.86
2016,2,19,10,15,12.0,168.0,4.75,12.5,174.0,149.58,121.15
2016,2,19,10,30,0.0,142.0,4.6,12.0,142.0,114.4,91.26
2016,2,19,10,45,0.5,157.0,4.5,12.0,157.0,128.09,102.58
2016,2,19,11,0,1.0,172.0,4.4,12.0,172.0,141.99,113.98
2016,2,19,11,15,0.5,155.0,4.25,12.0,155.0,125.7,100.25
2016,2,19,11,30,0.0,138.0,4.1,12.0,138.0,109.96,87.03
2016,2,19,11,45,0.0,99.5,4.0,12.0,99.5,77.06,59.47
2016,2,19,12,0,0.0,61.0,3.9,12.0,61.0,46.91,34.11
2016,2,19,12,15,2.5,129.5,3.8,12.0,131.5,104.99,82.95
2016,2,19,12,30,5.0,198.0,3.7,12.0,202.0,169.21,136.13
2016,2,19,12,45,2.5,175.0,3.65,12.0,177.0,145.4,116.32
2016,2,19,13,0,0.0,152.0,3.6,12.0,152.0,122.2,97.06
2016,2,19,13,15,51.0,220.5,3.45,12.0,252.5,256.74,209.86
2016,2,19,13,30,102.0,289.0,3.3,12.0,353.0,383.73,312.81
2016,2,19,13,45,92.0,277.0,3.2,12.0,333.5,359.15,292.7
2016,2,19,14,0,82.0,265.0,3.1,12.0,314.0,334.93,273.4
2016,2,19,14,15,91.5,254.5,2.95,11.5,306.5,330.73,271.25
2016,2,19,14,30,101.0,244.0,2.8,11.0,299.0,325.93,268.53
2016,2,19,14,45,131.0,229.0,2.65,11.0,295.5,351.17,290.02
2016,2,19,15,0,161.0,214.0,2.5,11.0,292.0,354.31,293.63
2016,2,19,15,15,173.5,195.0,2.4,10.5,273.0,336.72,280.63
2016,2,19,15,30,186.0,176.0,2.3,10.0,254.0,317.79,266.31
2016,2,19,15,45,169.0,160.5,2.2,10.0,225.0,281.61,236.28
2016,2,19,16,0,152.0,145.0,2.1,10.0,196.0,246.97,207.13
2016,2,19,16,15,139.0,124.0,2.0,9.5,165.5,209.77,175.75
2016,2,19,16,30,126.0,103.0,1.9,9.0,135.0,173.87,144.74
2016,2,19,16,45,103.5,82.5,1.8,9.0,105.0,135.56,110.76
2016,2,19,17,0,81.0,62.0,1.7,9.0,75.0,99.72,78.6
2016,2,19,17,15,42.5,42.0,1.65,9.0,49.0,61.39,44.42
2016,2,19,17,30,4.0,22.0,1.6,9.0,23.0,18.99,4.22
2016,2,19,17,45,2.0,11.0,1.6,9.0,11.5,9.1,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,134.0,17.5,2.15,6.0,31.0,61.77,0.04
2016,2,20,7,30,268.0,35.0,2.1,6.0,62.0,140.29,102.78
2016,2,20,7,45,337.5,49.0,2.1,6.5,102.5,198.48,158.4
2016,2,20,8,0,407.0,63.0,2.1,7.0,143.0,265.03,218.63
2016,2,20,8,15,458.5,73.5,2.05,7.5,186.5,330.49,276.73
2016,2,20,8,30,510.0,84.0,2.0,8.0,230.0,398.2,334.84
2016,2,20,8,45,534.5,95.5,2.0,8.5,271.5,454.86,382.0
2016,2,20,9,0,559.0,107.0,2.0,9.0,313.0,512.79,428.48
2016,2,20,9,15,603.0,105.5,1.9,9.5,352.0,572.52,474.8
2016,2,20,9,30,647.0,104.0,1.8,10.0,391.0,633.74,520.61
2016,2,20,9,45,642.0,116.5,1.75,10.5,422.0,672.92,547.56
2016,2,20,10,0,637.0,129.0,1.7,11.0,453.0,709.51,571.78
2016,2,20,10,15,746.5,114.5,1.6,11.0,517.0,813.29,644.69
2016,2,20,10,30,856.0,100.0,1.5,11.0,581.0,915.41,712.78
2016,2,20,10,45,738.5,136.0,1.4,11.5,564.5,878.84,682.31
2016,2,20,11,0,621.0,172.0,1.3,12.0,548.0,824.87,641.7
2016,2,20,11,15,638.0,173.0,1.15,12.0,569.0,857.28,662.02
2016,2,20,11,30,655.0,174.0,1.0,12.0,590.0,887.46,679.18
2016,2,20,11,45,516.5,226.0,0.9,12.0,557.5,803.95,617.57
2016,2,20,12,0,378.0,278.0,0.8,12.0,525.0,701.69,542.27
2016,2,20,12,15,440.0,258.0,0.75,12.0,547.0,767.96,590.34
2016,2,20,12,30,502.0,238.0,0.7,12.0,569.0,810.46,619.49
2016,2,20,12,45,708.0,166.5,0.7,12.5,628.5,950.71,714.25
2016,2,20,13,0,914.0,95.0,0.7,13.0,688.0,1049.81,774.85
2016,2,20,13,15,909.5,94.5,0.7,13.0,674.5,1033.91,763.54
2016,2,20,13,30,905.0,94.0,0.7,13.0,661.0,1014.45,752.01
2016,2,20,13,45,899.0,92.5,0.75,13.0,640.0,988.9,737.82
2016,2,20,14,0,893.0,91.0,0.8,13.0,619.0,960.09,721.49
2016,2,20,14,15,882.5,89.0,0.85,13.0,590.5,934.13,706.94
2016,2,20,14,30,872.0,87.0,0.9,13.0,562.0,894.17,682.77
2016,2,20,14,45,784.0,96.5,0.95,13.0,503.0,799.36,620.43
2016,2,20,15,0,696.0,106.0,1.0,13.0,444.0,712.59,562.25
2016,2,20,15,15,752.0,90.0,1.0,12.5,428.0,702.36,558.28
2016,2,20,15,30,808.0,74.0,1.0,12.0,412.0,690.11,551.82
2016,2,20,15,45,782.5,69.5,1.05,12.0,367.5,628.2,506.77
2016,2,20,16,0,757.0,65.0,1.1,12.0,323.0,566.61,459.95
2016,2,20,16,15,714.0,60.0,1.15,11.5,275.0,495.13,404.13
2016,2,20,16,30,671.0,55.0,1.2,11.0,227.0,426.53,347.97
2016,2,20,16,45,605.0,48.5,1.3,11.0,178.5,351.9,284.07
2016,2,20,17,0,539.0,42.0,1.4,11.0,130.0,281.26,221.26
2016,2,20,17,15,422.0,32.0,1.45,10.5,86.5,196.7,146.31
2016,2,20,17,30,305.0,22.0,1.5,10.0,43.0,122.24,59.65
2016,2,20,17,45,152.5,11.0,1.6,10.0,21.5,42.21,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,15.5,1.85,7.5,38.0,82.99,16.6
2016,2,21,7,30,427.0,31.0,1.9,8.0,76.0,189.05,138.52
2016,2,21,7,45,523.5,39.0,1.95,9.0,123.5,261.97,206.51
2016,2,21,8,0,620.0,47.0,2.0,10.0,171.0,343.08,278.43
2016,2,21,8,15,676.5,52.5,2.0,10.0,221.0,414.87,342.14
2016,2,21,8,30,733.0,58.0,2.0,10.0,271.0,491.5,407.55
2016,2,21,8,45,772.5,61.5,2.0,10.5,319.5,560.0,463.37
2016,2,21,9,0,812.0,65.0,2.0,11.0,368.0,630.6,518.57
2016,2,21,9,15,837.5,68.0,1.95,11.5,412.5,692.38,564.06
2016,2,21,9,30,863.0,71.0,1.9,12.0,457.0,754.11,606.5
2016,2,21,9,45,882.5,73.0,1.9,12.5,497.0,801.39,637.68
2016,2,21,10,0,902.0,75.0,1.9,13.0,537.0,854.68,672.6
2016,2,21,10,15,914.5,76.5,1.85,13.0,570.5,899.68,701.66
2016,2,21,10,30,927.0,78.0,1.8,13.0,604.0,942.31,728.69
2016,2,21,10,45,936.0,79.5,1.75,13.0,630.5,979.05,751.34
2016,2,21,11,0,945.0,81.0,1.7,13.0,657.0,1012.72,771.76
2016,2,21,11,15,950.0,81.5,1.65,13.0,675.5,1038.02,786.47
2016,2,21,11,30,955.0,82.0,1.6,13.0,694.0,1059.74,798.88
2016,2,21,11,45,957.5,83.0,1.6,13.5,704.5,1075.83,807.06
2016,2,21,12,0,960.0,84.0,1.6,14.0,715.0,1088.05,812.89
2016,2,21,12,15,960.0,84.0,1.65,14.0,717.5,1092.57,816.32
2016,2,21,12,30,960.0,84.0,1.7,14.0,720.0,1093.11,817.44
2016,2,21,12,45,955.5,85.0,1.8,14.0,713.5,1086.28,814.8
2016,2,21,13,0,951.0,86.0,1.9,14.0,707.0,1075.55,809.77
2016,2,21,13,15,946.0,85.0,1.95,14.0,693.0,1058.08,799.65
2016,2,21,13,30,941.0,84.0,2.0,14.0,679.0,1036.91,787.2
2016,2,21,13,45,930.0,84.5,2.15,14.0,656.0,1008.19,770.99
2016,2,21,14,0,919.0,85.0,2.3,14.0,633.0,976.29,752.39
2016,2,21,14,15,907.5,83.5,2.4,14.0,603.5,938.61,728.93
2016,2,21,14,30,896.0,82.0,2.5,14.0,574.0,898.24,703.29
2016,2,21,14,45,878.5,80.5,2.6,14.0,538.0,859.44,678.35
2016,2,21,15,0,861.0,79.0,2.7,14.0,502.0,809.05,644.55
2016,2,21,15,15,713.5,98.5,2.7,13.5,429.5,685.6,556.04
2016,2,21,15,30,566.0,118.0,2.7,13.0,357.0,566.08,465.1
2016,2,21,15,45,537.0,110.5,2.7,13.0,318.0,509.01,420.69
2016,2,21,16,0,508.0,103.0,2.7,13.0,279.0,447.33,371.09
2016,2,21,16,15,478.5,91.0,2.7,12.5,237.5,389.34,323.56
2016,2,21,16,30,449.0,79.0,2.7,12.0,196.0,333.63,276.2
2016,2,21,16,45,491.0,61.0,2.7,11.5,164.0,311.25,254.11
2016,2,21,17,0,533.0,43.0,2.7,11.0,132.0,278.62,220.94
2016,2,21,17,15,416.5,33.5,2.65,10.5,88.5,195.22,146.33
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,122.63,65.92
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,42.1,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.0,40.5,88.02,29.11
2016,2,22,7,30,464.0,31.0,1.9,9.0,81.0,196.9,144.54
2016,2,22,7,45,552.5,38.5,1.95,9.5,129.0,269.06,211.8
2016,2,22,8,0,641.0,46.0,2.0,10.0,177.0,350.79,284.65
