Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,8,15,695.5,51.0,2.0,10.5,227.0,422.1,347.29
2016,2,22,8,30,750.0,56.0,2.0,11.0,277.0,498.01,411.17
2016,2,22,8,45,587.5,91.0,2.05,11.5,282.0,481.52,398.69
2016,2,22,9,0,425.0,126.0,2.1,12.0,287.0,436.85,362.32
2016,2,22,9,15,564.0,109.0,2.1,12.5,349.0,547.19,450.79
2016,2,22,9,30,703.0,92.0,2.1,13.0,411.0,660.68,537.36
2016,2,22,9,45,803.0,83.0,2.15,13.5,476.5,757.32,606.09
2016,2,22,10,0,903.0,74.0,2.2,14.0,542.0,853.55,672.4
2016,2,22,10,15,916.5,76.0,2.2,14.0,576.0,900.07,702.82
2016,2,22,10,30,930.0,78.0,2.2,14.0,610.0,944.27,731.74
2016,2,22,10,45,937.5,79.5,2.2,14.5,636.5,979.69,752.98
2016,2,22,11,0,945.0,81.0,2.2,15.0,663.0,1011.97,771.98
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,961.02,735.61
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,879.36,678.77
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,988.81,754.15
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,1090.45,820.17
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,1096.49,822.66
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,1098.53,823.89
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,1091.23,818.42
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,1080.0,810.65
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,1064.55,801.12
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,1045.34,789.27
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,932.93,714.5
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,801.41,624.83
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,760.53,596.77
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,710.59,561.03
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,733.79,579.76
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,732.51,579.53
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,681.36,543.42
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,625.87,503.41
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,563.07,454.78
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,502.11,406.46
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,438.43,356.29
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,377.22,306.05
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,305.11,245.18
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,239.54,187.96
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,169.03,125.96
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,107.11,60.86
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,35.86,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,87.54,37.19
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,196.35,144.75
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,269.13,211.25
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,352.38,284.52
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,421.52,345.65
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,498.19,410.78
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,567.26,466.97
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,638.38,522.7
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,602.6,493.15
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,535.76,439.23
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,704.41,569.77
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,863.76,681.58
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,909.48,707.71
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,952.81,732.54
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,988.96,752.5
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,1021.94,769.98
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,1048.42,785.19
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,1071.29,798.08
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,1085.98,804.26
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,1096.73,808.08
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,1101.21,808.57
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,1101.68,806.69
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,1092.88,801.28
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,1080.17,793.7
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,1063.76,781.88
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,1043.64,767.87
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,1015.0,748.25
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,983.1,726.75
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,945.74,703.13
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,915.59,684.23
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,866.33,652.45
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,815.26,619.34
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,683.37,530.35
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,548.5,433.38
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,490.57,390.79
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,434.85,347.83
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,378.06,304.14
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,323.48,260.29
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,259.22,206.7
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,201.11,156.68
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,139.39,103.4
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,85.14,50.18
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,27.63,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,8.65,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,81.79,40.74
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,169.8,126.04
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,239.2,188.32
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,319.39,258.49
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,388.2,318.43
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,462.24,380.47
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,529.69,434.56
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,597.06,486.59
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,657.23,530.31
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,717.56,570.88
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,771.61,606.45
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,824.62,640.49
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,869.73,668.86
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,912.66,695.31
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,937.2,708.69
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,969.37,727.29
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,994.98,741.76
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,1017.24,754.09
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,1032.43,761.56
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,1043.97,766.9
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,1048.74,768.46
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,1049.72,767.86
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,1042.35,762.21
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,1031.29,754.5
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,1015.46,743.98
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,996.11,731.43
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,969.33,714.06
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,950.8,702.19
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,913.05,679.04
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,872.71,654.25
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,826.24,625.07
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,777.99,594.3
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,722.94,559.25
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,667.19,522.82
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,604.29,477.36
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,545.0,432.89
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,474.89,380.0
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,407.96,326.93
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,333.25,264.73
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,265.07,205.68
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,186.45,138.0
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,120.22,73.89
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,40.31,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,19.31,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,86.35,47.53
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,160.49,119.27
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,225.82,177.24
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,300.63,242.04
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,367.9,299.66
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,440.5,359.5
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,506.51,411.61
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,575.28,463.78
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,610.36,488.67
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,642.23,510.57
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,722.55,566.43
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,801.27,618.13
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,736.48,569.01
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,622.25,483.32
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,806.55,616.93
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,961.01,716.27
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,987.51,729.35
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,1010.73,742.11
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,1026.74,748.91
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,1039.15,753.56
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,1044.3,755.23
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,1045.68,754.79
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,1042.87,750.55
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,1022.8,735.85
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,1020.69,734.14
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,1001.57,721.72
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,972.96,703.75
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,941.31,684.06
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,904.45,663.36
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,865.02,640.78
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,817.21,611.14
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,767.86,580.09
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,712.75,547.04
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,660.88,514.45
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,580.5,458.04
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,503.73,401.77
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,433.11,347.49
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,366.88,294.39
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,314.96,250.58
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,263.75,204.99
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,185.9,137.83
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,120.82,76.34
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,40.36,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,7.87,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,42.65,23.63
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,79.43,58.58
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,116.3,91.41
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,156.39,126.7
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,194.21,159.87
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,233.89,193.88
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,272.54,226.02
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,326.88,269.88
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,413.9,340.64
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,527.89,429.71
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,568.82,458.81
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,608.85,487.21
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,757.14,598.28
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,899.03,695.47
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,847.24,655.55
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,766.68,595.47
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,762.58,591.44
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,754.16,583.62
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,909.65,696.77
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,1031.14,776.8
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,1035.16,778.45
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,1035.47,779.31
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,904.2,692.32
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,715.68,556.93
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,879.59,680.98
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,992.46,757.85
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,965.23,740.02
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,934.83,721.43
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,898.06,699.05
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,858.74,674.59
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,689.23,552.65
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,501.57,407.68
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,448.26,367.78
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,396.96,327.79
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,224.38,186.09
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,66.58,51.43
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,56.34,42.97
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,46.17,34.31
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,36.73,26.08
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,27.49,17.92
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,19.05,10.42
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,10.64,2.59
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,5.51,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,14.95,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,100.76,63.02
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,197.55,147.93
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,265.81,209.54
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,343.13,277.55
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,408.9,334.43
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,481.35,394.28
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,546.58,446.26
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,613.45,497.43
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,574.88,464.9
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,487.86,395.49
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,555.19,445.44
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,606.3,480.81
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,768.67,599.51
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,913.91,695.17
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,870.97,660.99
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,786.5,600.04
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,923.85,694.28
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,1030.27,760.69
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,1045.73,768.01
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,1057.44,774.49
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,912.88,680.8
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,705.91,536.2
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,723.43,551.84
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,760.88,578.09
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,725.21,553.85
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,709.89,544.01
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,661.32,510.08
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,613.12,476.16
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,588.15,460.35
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,561.86,443.09
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,565.15,447.97
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,582.1,462.01
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,645.63,512.92
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,679.13,540.53
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,618.63,494.97
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,558.25,449.0
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,488.51,395.08
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,423.58,342.45
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,349.88,280.07
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,281.99,220.39
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,203.04,151.72
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,136.55,90.04
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,56.62,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,7.08,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,14.16,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,74.03,47.57
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,145.31,110.17
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,199.31,158.73
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,259.79,212.19
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,315.1,260.32
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,373.95,309.85
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,429.72,355.53
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,488.49,402.19
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,492.22,403.38
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,469.82,384.18
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,562.25,455.07
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,642.74,514.33
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,628.61,500.18
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,588.69,467.96
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,596.7,472.84
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,602.29,475.52
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,495.26,392.74
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,382.67,304.06
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,417.18,331.24
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,476.15,375.49
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,346.19,274.72
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,221.15,175.17
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,336.68,268.52
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,432.51,343.43
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,585.5,461.98
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,685.53,538.18
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,635.02,499.93
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,585.08,462.87
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,627.02,497.8
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,682.89,541.14
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,616.81,491.58
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,535.12,430.67
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,388.11,315.63
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,224.71,182.96
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,212.66,174.22
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,199.5,163.73
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,170.07,139.35
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,141.92,115.59
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,113.71,91.17
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,86.57,67.31
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,57.99,42.42
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,31.52,19.05
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,14.32,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,18.22,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,57.42,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,123.46,82.9
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,200.75,151.36
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,270.6,213.77
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,350.12,283.2
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,416.05,339.92
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,487.92,399.02
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,551.96,449.84
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,617.22,499.59
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,676.7,543.19
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,735.94,583.64
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,786.24,616.43
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,834.65,647.28
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,879.3,675.58
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,911.11,694.73
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,948.15,716.01
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,982.47,735.05
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,1007.29,749.96
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,1028.64,762.78
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,1047.0,772.34
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,1061.68,779.65
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,1066.77,781.53
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,1067.92,781.18
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,1061.25,775.64
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,1050.7,767.94
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,904.84,673.35
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,704.6,534.63
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,861.8,649.09
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,952.41,706.83
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,914.75,680.18
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,874.44,653.56
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,835.9,627.72
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,786.03,594.1
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,730.7,556.83
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,674.56,518.18
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,595.44,460.81
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,521.58,405.86
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,452.11,353.5
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,386.75,302.31
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,313.87,243.92
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,247.64,188.92
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,177.96,130.47
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,118.74,79.16
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,49.38,2.11
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,9.05,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,18.98,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,78.93,53.39
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,154.43,116.69
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,208.89,165.22
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,269.68,218.46
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,323.0,264.94
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,378.9,312.14
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,432.33,355.54
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,487.64,399.1
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,613.95,498.4
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,740.24,592.78
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,787.81,624.36
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,841.68,660.67
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,885.81,690.38
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,927.5,718.23
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,963.95,740.93
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,997.39,761.46
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,1022.76,777.41
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,1044.54,791.08
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,1060.92,801.25
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,1073.45,809.05
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,1077.05,810.54
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,1076.63,809.63
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,1069.26,804.91
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,1057.94,797.83
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,1040.01,786.51
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,1018.36,772.87
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,990.26,754.95
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,958.84,734.82
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,921.59,711.5
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,881.61,686.09
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,834.2,654.33
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,784.9,620.84
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,578.57,466.63
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,344.79,280.89
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,309.97,254.17
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,275.56,226.32
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,373.18,306.48
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,420.76,341.51
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,345.77,277.03
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,278.72,218.0
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,203.3,152.0
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,139.3,94.63
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,58.53,10.54
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,11.8,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,26.23,3.36
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,107.49,73.7
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,208.25,156.02
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,274.01,214.45
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,346.38,277.33
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,413.35,334.07
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,484.24,391.64
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,470.75,380.8
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,428.44,346.48
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,520.51,419.12
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,630.74,501.73
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,658.82,519.88
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,674.47,529.68
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,682.24,533.4
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,683.81,532.62
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,697.7,542.02
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,687.85,534.81
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,681.47,529.43
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,672.14,521.87
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,754.02,582.59
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,815.57,627.79
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,780.32,600.95
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,721.51,558.54
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,719.39,558.43
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,715.46,556.59
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,698.95,545.45
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,681.29,533.55
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,468.88,373.11
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,265.32,211.37
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,274.43,220.03
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,282.94,227.52
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,250.91,202.02
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,219.83,177.18
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,213.3,172.89
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,206.23,167.98
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,256.96,211.45
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,297.42,245.16
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,244.1,201.15
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,205.59,168.73
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,169.88,137.67
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,142.67,113.05
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,101.78,77.24
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,64.69,44.45
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,26.27,4.9
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.57,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.02,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,7.2,0.28
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,11.39,4.06
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,16.35,8.45
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,21.32,12.8
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,26.31,17.13
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,31.31,21.43
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,73.85,57.75
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,120.77,97.0
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,117.84,94.13
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,115.11,91.56
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,126.54,100.6
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,138.11,109.64
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,156.06,124.13
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,174.4,138.81
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,311.57,249.82
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,461.38,364.96
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,463.05,364.7
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,463.83,365.0
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,470.82,370.47
