Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,477.31,375.56
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,396.47,313.04
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,339.54,268.23
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,334.07,264.26
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,328.53,259.98
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,322.29,255.15
2016,3,3,13,30,44.0,291.0,1.1,14.0,321.0,315.98,250.29
2016,3,3,13,45,28.0,255.5,1.05,14.0,274.0,262.47,208.3
2016,3,3,14,0,12.0,220.0,1.0,14.0,227.0,193.53,153.59
2016,3,3,14,15,6.0,168.0,1.0,14.0,171.5,140.92,111.45
2016,3,3,14,30,0.0,116.0,1.0,14.0,116.0,90.78,70.41
2016,3,3,14,45,0.0,119.0,1.0,14.0,119.0,93.45,72.89
2016,3,3,15,0,0.0,122.0,1.0,14.0,122.0,96.23,75.37
2016,3,3,15,15,0.0,107.0,0.9,13.5,107.0,83.69,65.24
2016,3,3,15,30,0.0,92.0,0.8,13.0,92.0,71.29,55.13
2016,3,3,15,45,0.0,87.5,0.7,13.0,87.5,67.79,52.35
2016,3,3,16,0,0.0,83.0,0.6,13.0,83.0,64.35,49.59
2016,3,3,16,15,0.0,72.0,0.6,13.0,72.0,55.48,42.14
2016,3,3,16,30,0.0,61.0,0.6,13.0,61.0,46.75,34.73
2016,3,3,16,45,0.0,49.5,0.6,13.0,49.5,37.87,27.07
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,29.02,19.33
2016,3,3,17,15,0.0,27.0,0.6,12.5,27.0,20.58,11.89
2016,3,3,17,30,0.0,16.0,0.6,12.0,16.0,12.16,4.41
2016,3,3,17,45,0.0,8.0,0.65,12.0,8.0,6.06,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.3,11.5,5.0,3.93,0.0
2016,3,4,7,0,0.0,10.0,1.3,12.0,10.0,7.59,0.0
2016,3,4,7,15,0.0,22.0,1.3,12.0,22.0,16.76,8.25
2016,3,4,7,30,0.0,34.0,1.3,12.0,34.0,25.97,16.52
2016,3,4,7,45,0.0,47.5,1.3,12.5,47.5,36.36,25.66
2016,3,4,8,0,0.0,61.0,1.3,13.0,61.0,47.22,35.08
2016,3,4,8,15,0.0,75.0,1.35,13.0,75.0,58.58,44.84
2016,3,4,8,30,0.0,89.0,1.4,13.0,89.0,70.02,54.54
2016,3,4,8,45,8.5,124.0,1.5,13.5,128.0,105.49,84.4
2016,3,4,9,0,17.0,159.0,1.6,14.0,167.0,142.69,115.14
2016,3,4,9,15,19.5,175.5,1.75,14.0,185.0,159.41,128.69
2016,3,4,9,30,22.0,192.0,1.9,14.0,203.0,176.45,142.44
2016,3,4,9,45,11.0,169.0,2.05,14.0,174.5,146.35,117.13
2016,3,4,10,0,0.0,146.0,2.2,14.0,146.0,116.66,92.1
2016,3,4,10,15,0.0,125.0,2.2,14.0,125.0,98.34,76.8
2016,3,4,10,30,0.0,104.0,2.2,14.0,104.0,80.7,62.06
2016,3,4,10,45,0.0,97.5,2.25,14.5,97.5,75.36,57.42
2016,3,4,11,0,0.0,91.0,2.3,15.0,91.0,70.2,52.96
2016,3,4,11,15,0.0,97.5,2.25,14.5,97.5,75.4,57.31
2016,3,4,11,30,0.0,104.0,2.2,14.0,104.0,80.73,61.77
2016,3,4,11,45,2.0,145.0,2.2,14.0,147.0,116.97,91.65
2016,3,4,12,0,4.0,186.0,2.2,14.0,190.0,154.54,122.25
2016,3,4,12,15,2.0,171.5,2.3,14.0,173.5,139.79,110.09
2016,3,4,12,30,0.0,157.0,2.4,14.0,157.0,125.22,98.15
2016,3,4,12,45,12.0,214.5,2.5,14.0,223.0,188.09,149.81
2016,3,4,13,0,24.0,272.0,2.6,14.0,289.0,253.57,202.64
2016,3,4,13,15,24.0,266.5,2.6,14.0,283.5,248.29,198.37
2016,3,4,13,30,24.0,261.0,2.6,14.0,278.0,243.01,194.35
2016,3,4,13,45,55.5,280.5,2.65,14.0,317.5,314.32,252.38
2016,3,4,14,0,87.0,300.0,2.7,14.0,357.0,363.8,292.34
2016,3,4,14,15,72.0,280.5,2.6,14.0,326.0,327.53,263.48
2016,3,4,14,30,57.0,261.0,2.5,14.0,295.0,292.21,235.5
2016,3,4,14,45,28.5,164.5,2.4,14.0,181.5,168.19,135.29
2016,3,4,15,0,0.0,68.0,2.3,14.0,68.0,52.23,38.54
2016,3,4,15,15,0.0,41.5,2.25,13.5,41.5,31.77,21.46
2016,3,4,15,30,0.0,15.0,2.2,13.0,15.0,11.44,4.17
2016,3,4,15,45,0.0,28.0,2.15,13.0,28.0,21.37,12.75
2016,3,4,16,0,0.0,41.0,2.1,13.0,41.0,31.33,21.36
2016,3,4,16,15,0.0,35.5,2.15,13.0,35.5,27.09,17.76
2016,3,4,16,30,0.0,30.0,2.2,13.0,30.0,22.86,14.13
2016,3,4,16,45,0.0,24.0,2.3,13.0,24.0,18.26,10.14
2016,3,4,17,0,0.0,18.0,2.4,13.0,18.0,13.68,6.12
2016,3,4,17,15,0.0,13.0,2.45,13.0,13.0,9.86,2.73
2016,3,4,17,30,0.0,8.0,2.5,13.0,8.0,6.06,0.0
2016,3,4,17,45,0.0,4.0,2.6,13.0,4.0,3.02,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,6.5,11.5,3.15,13.0,12.0,9.87,0.0
2016,3,5,7,0,13.0,23.0,3.3,13.0,24.0,21.76,8.1
2016,3,5,7,15,54.0,42.5,3.35,13.0,51.0,55.26,38.28
2016,3,5,7,30,95.0,62.0,3.4,13.0,78.0,90.11,68.32
2016,3,5,7,45,115.5,83.5,3.5,13.5,109.0,124.43,98.55
2016,3,5,8,0,136.0,105.0,3.6,14.0,140.0,161.19,130.59
2016,3,5,8,15,152.0,125.0,3.75,14.0,172.5,196.52,161.26
2016,3,5,8,30,168.0,145.0,3.9,14.0,205.0,233.6,192.89
2016,3,5,8,45,84.0,114.0,4.05,14.0,144.0,159.37,130.71
2016,3,5,9,0,0.0,83.0,4.2,14.0,83.0,63.95,48.83
2016,3,5,9,15,0.0,99.5,4.25,14.0,99.5,77.51,60.18
2016,3,5,9,30,0.0,116.0,4.3,14.0,116.0,91.23,71.51
2016,3,5,9,45,0.0,113.5,4.35,14.5,113.5,88.86,69.19
2016,3,5,10,0,0.0,111.0,4.4,15.0,111.0,86.61,67.02
2016,3,5,10,15,0.0,105.5,4.45,15.0,105.5,81.96,63.01
2016,3,5,10,30,0.0,100.0,4.5,15.0,100.0,77.41,59.11
2016,3,5,10,45,0.0,73.0,4.6,15.0,73.0,56.21,41.4
2016,3,5,11,0,0.0,46.0,4.7,15.0,46.0,35.36,23.96
2016,3,5,11,15,1.5,112.5,4.75,15.0,113.5,89.15,68.66
2016,3,5,11,30,3.0,179.0,4.8,15.0,181.0,147.29,116.32
2016,3,5,11,45,1.5,151.0,4.85,15.5,152.0,121.53,94.89
2016,3,5,12,0,0.0,123.0,4.9,16.0,123.0,96.42,74.09
2016,3,5,12,15,0.5,143.0,4.9,15.5,143.5,113.72,88.44
2016,3,5,12,30,1.0,163.0,4.9,15.0,164.0,131.32,103.03
2016,3,5,12,45,0.5,108.5,4.9,15.0,109.0,84.94,64.94
2016,3,5,13,0,0.0,54.0,4.9,15.0,54.0,41.58,29.06
2016,3,5,13,15,0.0,53.0,5.05,15.0,53.0,40.79,28.44
2016,3,5,13,30,0.0,52.0,5.2,15.0,52.0,40.01,27.81
2016,3,5,13,45,0.0,34.5,5.35,15.0,34.5,26.49,16.55
2016,3,5,14,0,0.0,17.0,5.5,15.0,17.0,13.03,5.29
2016,3,5,14,15,0.0,16.0,6.0,14.5,16.0,12.25,4.67
2016,3,5,14,30,0.0,15.0,6.5,14.0,15.0,11.48,4.05
2016,3,5,14,45,0.0,16.0,7.05,14.0,16.0,12.23,4.71
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,12.99,5.37
2016,3,5,15,15,0.0,12.5,7.85,14.0,12.5,9.54,2.46
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,5.33,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,8.6,14.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,8.6,14.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,19.49,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,56.28,29.94
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,115.2,82.35
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,183.66,140.99
2016,3,6,7,45,427.5,74.0,3.0,11.5,171.5,246.31,196.47
2016,3,6,8,0,504.0,85.0,3.2,12.0,220.0,321.69,262.04
2016,3,6,8,15,252.0,94.5,3.3,12.0,162.0,222.69,184.18
2016,3,6,8,30,0.0,104.0,3.4,12.0,104.0,82.95,65.64
2016,3,6,8,45,336.5,110.0,3.5,12.5,258.5,332.37,278.2
2016,3,6,9,0,673.0,116.0,3.6,13.0,413.0,585.04,481.92
2016,3,6,9,15,508.0,162.5,3.65,13.0,399.5,544.27,447.07
2016,3,6,9,30,343.0,209.0,3.7,13.0,386.0,477.58,392.16
2016,3,6,9,45,251.0,239.0,3.75,13.0,374.0,452.45,370.17
2016,3,6,10,0,159.0,269.0,3.8,13.0,362.0,400.75,326.66
2016,3,6,10,15,299.5,259.0,3.8,13.0,445.5,536.45,436.17
2016,3,6,10,30,440.0,249.0,3.8,13.0,529.0,682.15,548.87
2016,3,6,10,45,354.5,282.5,3.8,13.0,514.0,632.56,508.02
2016,3,6,11,0,269.0,316.0,3.8,13.0,499.0,597.35,478.43
2016,3,6,11,15,209.5,330.5,3.85,13.0,475.5,539.07,432.45
2016,3,6,11,30,150.0,345.0,3.9,13.0,452.0,500.02,400.5
2016,3,6,11,45,175.5,349.5,3.95,13.0,476.0,532.37,426.15
2016,3,6,12,0,201.0,354.0,4.0,13.0,500.0,564.47,451.19
2016,3,6,12,15,122.0,333.0,4.1,13.0,422.0,462.64,370.73
2016,3,6,12,30,43.0,312.0,4.2,13.0,344.0,336.13,269.58
2016,3,6,12,45,27.5,273.5,4.3,13.0,294.0,279.79,224.79
2016,3,6,13,0,12.0,235.0,4.4,13.0,244.0,206.28,165.26
2016,3,6,13,15,11.0,231.0,4.45,13.0,239.0,201.63,161.69
2016,3,6,13,30,10.0,227.0,4.5,13.0,234.0,197.02,158.06
2016,3,6,13,45,30.0,255.5,4.6,13.0,275.5,262.45,212.13
2016,3,6,14,0,50.0,284.0,4.7,13.0,317.0,310.48,251.63
2016,3,6,14,15,162.0,279.0,4.75,12.5,379.0,424.28,347.06
2016,3,6,14,30,274.0,274.0,4.8,12.0,441.0,529.22,433.52
2016,3,6,14,45,137.0,190.0,4.85,12.0,273.5,298.52,246.96
2016,3,6,15,0,0.0,106.0,4.9,12.0,106.0,82.52,64.4
2016,3,6,15,15,0.0,76.0,4.9,12.0,76.0,58.4,44.25
2016,3,6,15,30,0.0,46.0,4.9,12.0,46.0,35.21,24.58
2016,3,6,15,45,0.0,49.0,4.9,12.0,49.0,37.5,26.63
2016,3,6,16,0,0.0,52.0,4.9,12.0,52.0,39.8,28.69
2016,3,6,16,15,0.0,44.5,4.9,11.5,44.5,34.01,23.83
2016,3,6,16,30,0.0,37.0,4.9,11.0,37.0,28.23,18.91
2016,3,6,16,45,0.0,30.0,4.9,11.0,30.0,22.86,14.23
2016,3,6,17,0,0.0,23.0,4.9,11.0,23.0,17.5,9.5
2016,3,6,17,15,0.0,16.5,4.95,11.0,16.5,12.53,5.09
2016,3,6,17,30,0.0,10.0,5.0,11.0,10.0,7.58,0.67
2016,3,6,17,45,0.0,5.0,5.1,11.0,5.0,3.78,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,13.5,2.9,8.0,18.5,18.65,0.0
2016,3,7,7,0,130.0,27.0,3.0,8.0,37.0,58.78,33.54
2016,3,7,7,15,190.0,45.0,3.1,8.0,72.0,101.49,73.65
2016,3,7,7,30,250.0,63.0,3.2,8.0,107.0,151.4,118.13
2016,3,7,7,45,285.0,80.5,3.3,8.5,146.0,198.82,161.17
2016,3,7,8,0,320.0,98.0,3.4,9.0,185.0,250.26,207.02
2016,3,7,8,15,347.5,112.5,3.45,9.0,224.5,298.85,250.01
2016,3,7,8,30,375.0,127.0,3.5,9.0,264.0,350.02,294.19
2016,3,7,8,45,279.5,160.0,3.55,9.0,269.5,335.12,281.9
2016,3,7,9,0,184.0,193.0,3.6,9.0,275.0,308.71,259.0
2016,3,7,9,15,120.0,207.0,3.6,9.0,262.5,287.1,239.79
2016,3,7,9,30,56.0,221.0,3.6,9.0,250.0,243.68,202.0
2016,3,7,9,45,41.5,224.5,3.65,9.5,247.0,237.08,195.5
2016,3,7,10,0,27.0,228.0,3.7,10.0,244.0,212.91,174.43
2016,3,7,10,15,196.0,250.5,3.75,10.0,375.5,417.59,345.47
2016,3,7,10,30,365.0,273.0,3.8,10.0,507.0,619.49,505.86
2016,3,7,10,45,317.5,296.0,3.85,10.5,505.5,611.73,495.93
2016,3,7,11,0,270.0,319.0,3.9,11.0,504.0,600.27,484.36
2016,3,7,11,15,328.0,314.0,3.95,11.0,544.0,657.42,529.23
2016,3,7,11,30,386.0,309.0,4.0,11.0,584.0,715.19,573.67
2016,3,7,11,45,405.0,307.0,4.1,11.0,599.5,737.27,590.34
2016,3,7,12,0,424.0,305.0,4.2,11.0,615.0,779.33,621.78
2016,3,7,12,15,499.0,276.5,4.25,11.0,642.0,828.46,660.18
2016,3,7,12,30,574.0,248.0,4.3,11.0,669.0,874.35,695.93
2016,3,7,12,45,469.0,284.0,4.35,11.5,626.5,803.09,639.67
2016,3,7,13,0,364.0,320.0,4.4,12.0,584.0,709.87,567.54
2016,3,7,13,15,307.0,326.0,4.4,12.0,545.5,655.09,525.56
2016,3,7,13,30,250.0,332.0,4.4,12.0,507.0,577.86,466.08
2016,3,7,13,45,132.5,283.0,4.4,12.0,376.0,408.77,332.24
2016,3,7,14,0,15.0,234.0,4.4,12.0,245.0,207.98,167.76
2016,3,7,14,15,7.5,168.5,4.35,12.0,174.0,142.1,113.88
2016,3,7,14,30,0.0,103.0,4.3,12.0,103.0,79.87,61.92
2016,3,7,14,45,407.5,103.5,4.25,12.5,329.0,474.25,395.83
2016,3,7,15,0,815.0,104.0,4.2,13.0,555.0,772.15,626.9
2016,3,7,15,15,794.5,100.5,4.05,12.5,513.5,716.89,585.16
2016,3,7,15,30,774.0,97.0,3.9,12.0,472.0,660.87,542.84
2016,3,7,15,45,751.0,91.5,3.8,12.0,426.0,603.46,497.4
2016,3,7,16,0,728.0,86.0,3.7,12.0,380.0,543.33,448.67
2016,3,7,16,15,688.0,81.0,3.55,11.5,330.5,475.19,392.73
2016,3,7,16,30,648.0,76.0,3.4,11.0,281.0,409.82,337.29
2016,3,7,16,45,593.5,68.0,3.3,11.0,230.5,338.44,274.89
2016,3,7,17,0,539.0,60.0,3.2,11.0,180.0,272.46,215.61
2016,3,7,17,15,445.0,50.5,3.25,10.5,132.5,198.85,150.69
2016,3,7,17,30,351.0,41.0,3.3,10.0,85.0,136.33,95.56
2016,3,7,17,45,205.0,26.5,3.35,10.0,49.0,69.45,36.19
2016,3,7,18,0,59.0,12.0,3.4,10.0,13.0,16.2,0.0
2016,3,7,18,15,29.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,68.0,15.0,2.05,8.5,20.5,20.13,0.0
2016,3,8,7,0,136.0,30.0,2.0,9.0,41.0,62.78,37.6
2016,3,8,7,15,195.5,48.0,1.95,9.0,76.5,105.24,76.5
2016,3,8,7,30,255.0,66.0,1.9,9.0,112.0,155.25,120.72
2016,3,8,7,45,277.5,85.5,1.85,9.5,150.0,192.06,154.58
2016,3,8,8,0,300.0,105.0,1.8,10.0,188.0,238.37,195.6
2016,3,8,8,15,335.0,117.5,1.75,10.0,227.0,296.87,245.84
2016,3,8,8,30,370.0,130.0,1.7,10.0,266.0,349.48,290.12
2016,3,8,8,45,512.0,116.5,1.7,10.5,332.5,442.83,366.4
2016,3,8,9,0,654.0,103.0,1.7,11.0,399.0,557.58,456.67
2016,3,8,9,15,383.0,169.5,1.75,11.0,347.0,462.18,378.7
2016,3,8,9,30,112.0,236.0,1.8,11.0,295.0,300.34,245.73
2016,3,8,9,45,287.0,227.5,1.85,11.0,394.0,466.56,381.59
2016,3,8,10,0,462.0,219.0,1.9,11.0,493.0,633.38,510.44
2016,3,8,10,15,370.5,256.5,1.9,11.0,484.0,592.7,475.99
2016,3,8,10,30,279.0,294.0,1.9,11.0,475.0,563.89,451.43
2016,3,8,10,45,163.5,296.0,1.95,11.5,403.0,447.31,359.23
2016,3,8,11,0,48.0,298.0,2.0,12.0,331.0,322.72,258.47
2016,3,8,11,15,71.0,319.0,1.95,11.5,369.5,367.95,295.39
2016,3,8,11,30,94.0,340.0,1.9,11.0,408.0,414.07,331.85
2016,3,8,11,45,111.5,349.0,1.9,11.0,431.0,442.16,353.55
2016,3,8,12,0,129.0,358.0,1.9,11.0,454.0,494.09,393.08
2016,3,8,12,15,197.0,355.0,1.9,11.0,500.5,559.78,444.33
2016,3,8,12,30,265.0,352.0,1.9,11.0,547.0,648.87,511.33
2016,3,8,12,45,210.0,354.0,1.95,11.0,508.0,570.62,451.94
2016,3,8,13,0,155.0,356.0,2.0,11.0,469.0,516.22,410.33
2016,3,8,13,15,131.0,345.5,2.05,11.0,440.0,479.06,382.25
2016,3,8,13,30,107.0,335.0,2.1,11.0,411.0,419.66,336.79
2016,3,8,13,45,120.0,326.5,2.2,11.0,409.0,442.6,355.73
2016,3,8,14,0,133.0,318.0,2.3,11.0,407.0,442.08,356.31
2016,3,8,14,15,69.0,253.5,2.15,10.5,299.5,292.82,238.09
2016,3,8,14,30,5.0,189.0,2.0,10.0,192.0,158.04,127.4
2016,3,8,14,45,8.0,191.0,1.85,10.0,196.0,162.61,131.84
2016,3,8,15,0,11.0,193.0,1.7,10.0,200.0,167.14,135.92
2016,3,8,15,15,5.5,109.5,1.55,10.0,113.0,89.59,71.14
2016,3,8,15,30,0.0,26.0,1.4,10.0,26.0,19.86,11.55
2016,3,8,15,45,0.0,74.5,1.3,10.0,74.5,57.2,43.9
2016,3,8,16,0,0.0,123.0,1.2,10.0,123.0,98.64,79.46
2016,3,8,16,15,0.0,107.0,1.2,9.5,107.0,85.33,68.34
2016,3,8,16,30,0.0,91.0,1.2,9.0,91.0,72.12,57.23
2016,3,8,16,45,0.0,75.0,1.3,9.0,75.0,59.01,45.9
2016,3,8,17,0,0.0,59.0,1.4,9.0,59.0,46.0,34.46
2016,3,8,17,15,0.0,43.5,1.45,8.5,43.5,33.49,23.38
2016,3,8,17,30,0.0,28.0,1.5,8.0,28.0,21.37,12.53
2016,3,8,17,45,0.0,16.0,1.6,8.0,16.0,12.18,3.38
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.15,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,2.4,10.0,8.5,6.45,0.0
2016,3,9,7,0,0.0,17.0,2.4,10.0,17.0,12.94,4.57
2016,3,9,7,15,0.0,31.5,2.4,10.0,31.5,24.06,14.81
2016,3,9,7,30,0.0,46.0,2.4,10.0,46.0,35.43,24.97
2016,3,9,7,45,0.0,62.5,2.4,10.5,62.5,48.8,36.71
2016,3,9,8,0,0.0,79.0,2.4,11.0,79.0,62.25,48.35
2016,3,9,8,15,0.0,95.5,2.35,11.0,95.5,75.81,59.98
2016,3,9,8,30,0.0,112.0,2.3,11.0,112.0,89.47,71.52
2016,3,9,8,45,0.0,101.0,2.3,11.0,101.0,79.21,62.57
2016,3,9,9,0,0.0,90.0,2.3,11.0,90.0,69.62,54.22
2016,3,9,9,15,9.0,143.0,2.25,11.0,148.0,120.9,97.68
2016,3,9,9,30,18.0,196.0,2.2,11.0,206.0,175.19,142.79
2016,3,9,9,45,9.0,152.5,2.15,11.5,157.5,129.08,103.64
2016,3,9,10,0,0.0,109.0,2.1,12.0,109.0,84.82,66.1
2016,3,9,10,15,0.5,140.5,2.1,12.0,141.0,111.62,88.36
2016,3,9,10,30,1.0,172.0,2.1,12.0,173.0,139.11,110.88
2016,3,9,10,45,3.0,185.0,2.15,12.5,187.5,152.19,121.25
2016,3,9,11,0,5.0,198.0,2.2,13.0,202.0,165.48,131.75
2016,3,9,11,15,7.5,212.0,2.25,13.0,218.0,180.32,143.73
2016,3,9,11,30,10.0,226.0,2.3,13.0,234.0,195.35,155.82
2016,3,9,11,45,12.0,238.0,2.35,13.5,247.5,208.22,165.84
2016,3,9,12,0,14.0,250.0,2.4,14.0,261.0,221.21,175.9
2016,3,9,12,15,46.0,299.0,2.4,14.0,333.5,323.07,257.49
2016,3,9,12,30,78.0,348.0,2.4,14.0,406.0,407.34,323.25
2016,3,9,12,45,43.5,286.0,2.45,14.5,318.5,306.83,243.68
2016,3,9,13,0,9.0,224.0,2.5,15.0,231.0,192.55,152.06
2016,3,9,13,15,13.0,238.5,2.5,15.0,248.5,209.62,166.25
2016,3,9,13,30,17.0,253.0,2.5,15.0,266.0,226.79,180.19
2016,3,9,13,45,19.0,251.5,2.55,15.0,265.0,227.24,180.81
2016,3,9,14,0,21.0,250.0,2.6,15.0,264.0,227.63,181.45
2016,3,9,14,15,17.5,234.0,2.6,15.0,245.5,209.57,167.12
2016,3,9,14,30,14.0,218.0,2.6,15.0,227.0,191.81,153.02
2016,3,9,14,45,14.5,209.5,2.6,15.0,218.5,184.53,147.5
2016,3,9,15,0,15.0,201.0,2.6,15.0,210.0,177.28,141.95
2016,3,9,15,15,7.5,154.5,2.5,14.5,159.0,129.79,103.33
2016,3,9,15,30,0.0,108.0,2.4,14.0,108.0,84.47,65.86
2016,3,9,15,45,0.0,117.0,2.3,14.0,117.0,92.54,72.89
2016,3,9,16,0,0.0,126.0,2.2,14.0,126.0,101.13,80.32
2016,3,9,16,15,0.0,110.0,2.05,13.5,110.0,87.82,69.42
2016,3,9,16,30,0.0,94.0,1.9,13.0,94.0,74.62,58.47
2016,3,9,16,45,0.0,77.5,1.75,13.0,77.5,61.08,46.93
2016,3,9,17,0,0.0,61.0,1.6,13.0,61.0,47.63,35.3
2016,3,9,17,15,0.0,45.5,1.6,12.5,45.5,35.14,24.39
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,22.91,13.6
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,13.33,4.35
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.38,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.13,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.51,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.27,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.03,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,3.8,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,4.56,0.0
2016,3,10,8,45,0.0,17.5,4.05,13.5,17.5,13.33,5.81
2016,3,10,9,0,0.0,29.0,4.2,14.0,29.0,22.15,13.28
2016,3,10,9,15,0.0,37.0,4.15,14.0,37.0,28.3,18.46
2016,3,10,9,30,0.0,45.0,4.1,14.0,45.0,34.48,23.63
2016,3,10,9,45,0.0,88.5,4.1,14.0,88.5,68.14,51.89
2016,3,10,10,0,0.0,132.0,4.1,14.0,132.0,104.03,81.65
2016,3,10,10,15,0.0,92.0,4.0,14.0,92.0,70.93,53.92
2016,3,10,10,30,0.0,52.0,3.9,14.0,52.0,39.97,27.98
2016,3,10,10,45,0.0,70.0,3.8,14.0,70.0,53.92,39.6
2016,3,10,11,0,0.0,88.0,3.7,14.0,88.0,67.91,51.18
2016,3,10,11,15,0.0,63.5,3.6,14.0,63.5,48.93,35.33
2016,3,10,11,30,0.0,39.0,3.5,14.0,39.0,30.01,19.51
2016,3,10,11,45,0.0,39.5,3.45,14.0,39.5,30.4,19.83
2016,3,10,12,0,0.0,40.0,3.4,14.0,40.0,30.79,20.15
2016,3,10,12,15,0.0,96.5,3.3,14.0,96.5,74.71,56.65
2016,3,10,12,30,0.0,153.0,3.2,14.0,153.0,121.45,95.06
2016,3,10,12,45,0.0,142.0,3.15,14.0,142.0,112.18,87.42
2016,3,10,13,0,0.0,131.0,3.1,14.0,131.0,102.97,79.92
2016,3,10,13,15,0.0,83.0,3.0,14.0,83.0,64.07,47.86
2016,3,10,13,30,0.0,35.0,2.9,14.0,35.0,26.91,16.94
2016,3,10,13,45,0.0,36.0,2.8,14.0,36.0,27.66,17.61
2016,3,10,14,0,0.0,37.0,2.7,14.0,37.0,28.42,18.28
2016,3,10,14,15,0.0,41.0,2.55,14.0,41.0,31.48,20.89
2016,3,10,14,30,0.0,45.0,2.4,14.0,45.0,34.54,23.52
2016,3,10,14,45,0.0,53.5,2.3,14.0,53.5,41.07,29.08
2016,3,10,15,0,0.0,62.0,2.2,14.0,62.0,47.61,34.67
2016,3,10,15,15,0.0,58.0,2.1,14.0,58.0,44.49,32.13
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,41.38,29.6
2016,3,10,15,45,0.0,44.5,1.9,14.0,44.5,34.04,23.46
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,26.73,17.29
2016,3,10,16,15,0.0,30.5,1.75,13.5,30.5,23.26,14.41
2016,3,10,16,30,0.0,26.0,1.7,13.0,26.0,19.8,11.5
2016,3,10,16,45,0.0,21.5,1.7,13.0,21.5,16.36,8.52
2016,3,10,17,0,0.0,17.0,1.7,13.0,17.0,12.91,5.5
2016,3,10,17,15,0.0,12.5,1.8,13.0,12.5,9.48,2.47
2016,3,10,17,30,0.0,8.0,1.9,13.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,4.5,2.05,13.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.51,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,7.5,5.15,11.5,7.5,5.68,0.0
2016,3,11,7,30,0.0,11.0,5.1,11.0,11.0,8.34,1.55
2016,3,11,7,45,0.0,14.5,5.05,11.0,14.5,11.01,3.91
2016,3,11,8,0,0.0,18.0,5.0,11.0,18.0,13.69,6.26
2016,3,11,8,15,0.0,21.5,4.85,11.0,21.5,16.37,8.59
2016,3,11,8,30,0.0,25.0,4.7,11.0,25.0,19.06,10.89
2016,3,11,8,45,0.0,16.5,4.55,11.0,16.5,12.57,5.24
2016,3,11,9,0,0.0,8.0,4.4,11.0,8.0,6.1,0.0
2016,3,11,9,15,0.0,15.0,4.45,11.0,15.0,11.45,4.21
2016,3,11,9,30,0.0,22.0,4.5,11.0,22.0,16.82,8.8
2016,3,11,9,45,0.0,94.5,4.6,11.0,95.0,72.93,56.55
2016,3,11,10,0,0.0,167.0,4.7,11.0,168.0,134.05,107.73
2016,3,11,10,15,3.5,184.5,4.45,11.0,187.5,152.14,122.59
2016,3,11,10,30,7.0,202.0,4.2,11.0,207.0,170.61,137.72
2016,3,11,10,45,3.5,140.0,4.0,11.5,142.5,113.7,90.04
2016,3,11,11,0,0.0,78.0,3.8,12.0,78.0,60.15,45.04
2016,3,11,11,15,13.0,182.5,3.6,12.0,192.5,159.26,127.74
2016,3,11,11,30,26.0,287.0,3.4,12.0,307.0,266.61,214.79
2016,3,11,11,45,38.5,309.5,3.25,12.0,339.0,324.67,260.88
2016,3,11,12,0,51.0,332.0,3.1,12.0,371.0,361.07,289.49
2016,3,11,12,15,97.0,351.5,3.15,12.0,425.0,428.12,343.3
2016,3,11,12,30,143.0,371.0,3.2,12.0,479.0,518.94,414.07
2016,3,11,12,45,77.5,306.5,3.25,12.5,365.0,360.57,289.3
2016,3,11,13,0,12.0,242.0,3.3,13.0,251.0,211.3,168.51
2016,3,11,13,15,15.5,252.0,3.6,12.5,263.5,223.81,179.6
2016,3,11,13,30,19.0,262.0,3.9,12.0,276.0,236.32,190.4
2016,3,11,13,45,12.0,226.0,4.2,12.0,234.5,196.68,158.25
2016,3,11,14,0,5.0,190.0,4.5,12.0,193.0,158.1,126.68
2016,3,11,14,15,2.5,101.5,4.65,12.0,103.0,80.8,62.62
2016,3,11,14,30,0.0,13.0,4.8,12.0,13.0,9.95,2.81
2016,3,11,14,45,22.0,124.5,4.95,12.0,137.5,123.43,99.48
2016,3,11,15,0,44.0,236.0,5.1,12.0,262.0,247.67,203.04
2016,3,11,15,15,45.0,220.0,5.0,11.5,244.5,231.07,189.93
2016,3,11,15,30,46.0,204.0,4.9,11.0,227.0,214.45,176.9
2016,3,11,15,45,23.0,142.5,4.85,11.0,154.0,137.66,112.42
2016,3,11,16,0,0.0,81.0,4.8,11.0,81.0,62.38,48.16
2016,3,11,16,15,0.0,71.0,4.65,10.5,71.0,54.48,41.61
2016,3,11,16,30,0.0,61.0,4.5,10.0,61.0,46.74,35.07
2016,3,11,16,45,254.0,65.0,4.4,10.0,125.0,180.62,148.06
2016,3,11,17,0,508.0,69.0,4.3,10.0,189.0,262.28,208.78
2016,3,11,17,15,418.0,58.5,4.2,9.5,141.0,191.6,145.88
2016,3,11,17,30,328.0,48.0,4.1,9.0,93.0,129.76,91.67
2016,3,11,17,45,164.0,33.0,4.05,9.0,55.5,65.71,39.26
2016,3,11,18,0,0.0,18.0,4.0,9.0,18.0,13.99,0.0
2016,3,11,18,15,0.0,9.0,3.95,9.0,9.0,7.08,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.51,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.02,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,6.06,0.0
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,9.1,2.25
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,12.15,4.94
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,15.21,7.6
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,18.28,10.26
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,21.35,12.89
2016,3,12,8,45,0.0,88.0,4.4,11.0,88.0,68.07,53.04
2016,3,12,9,0,0.0,148.0,4.5,11.0,148.0,119.11,96.22
2016,3,12,9,15,4.5,167.0,4.55,11.0,169.5,138.45,112.28
2016,3,12,9,30,9.0,186.0,4.6,11.0,191.0,158.36,128.76
2016,3,12,9,45,4.5,159.0,4.65,11.5,161.5,130.76,105.06
2016,3,12,10,0,0.0,132.0,4.7,12.0,132.0,103.91,82.09
2016,3,12,10,15,0.0,115.0,4.75,12.0,115.0,89.66,70.03
2016,3,12,10,30,0.0,98.0,4.8,12.0,98.0,75.76,58.28
2016,3,12,10,45,0.5,130.5,4.85,12.0,131.0,102.94,80.9
2016,3,12,11,0,1.0,163.0,4.9,12.0,164.0,130.84,103.92
2016,3,12,11,15,0.5,135.5,5.0,12.0,136.0,107.14,84.15
2016,3,12,11,30,0.0,108.0,5.1,12.0,108.0,84.0,64.85
2016,3,12,11,45,0.0,118.0,5.2,12.0,118.0,92.2,71.64
2016,3,12,12,0,0.0,128.0,5.3,12.0,128.0,100.46,78.47
2016,3,12,12,15,0.0,110.5,5.2,12.0,110.5,86.09,66.51
2016,3,12,12,30,0.0,93.0,5.1,12.0,93.0,71.91,54.71
2016,3,12,12,45,0.0,68.5,5.1,12.0,68.5,52.86,38.8
2016,3,12,13,0,0.0,44.0,5.1,12.0,44.0,33.88,22.91
2016,3,12,13,15,0.0,64.5,5.05,12.0,64.5,49.73,36.24
2016,3,12,13,30,0.0,85.0,5.0,12.0,85.0,65.62,49.59
2016,3,12,13,45,0.0,116.0,4.95,12.5,116.0,90.49,70.3
2016,3,12,14,0,0.0,147.0,4.9,13.0,147.0,116.34,91.7
2016,3,12,14,15,1.0,162.0,4.75,12.5,163.0,130.1,103.44
2016,3,12,14,30,2.0,177.0,4.6,12.0,179.0,144.12,115.47
2016,3,12,14,45,1.0,171.5,4.5,12.0,173.0,138.71,111.16
2016,3,12,15,0,0.0,166.0,4.4,12.0,167.0,133.44,107.0
2016,3,12,15,15,0.5,162.0,4.3,12.0,162.5,130.75,105.05
2016,3,12,15,30,1.0,158.0,4.2,12.0,158.0,128.13,103.16
2016,3,12,15,45,127.0,165.0,4.1,12.0,218.5,236.98,196.74
2016,3,12,16,0,253.0,172.0,4.0,12.0,279.0,322.51,267.98
2016,3,12,16,15,224.5,156.5,3.9,12.0,243.0,277.22,229.59
2016,3,12,16,30,196.0,141.0,3.8,12.0,207.0,225.5,185.73
2016,3,12,16,45,166.5,120.0,3.75,12.0,169.5,181.55,147.8
2016,3,12,17,0,137.0,99.0,3.7,12.0,132.0,141.06,112.43
2016,3,12,17,15,102.5,77.0,3.6,11.5,98.5,101.73,78.28
2016,3,12,17,30,68.0,55.0,3.5,11.0,65.0,66.77,48.16
2016,3,12,17,45,34.0,33.5,3.4,11.0,38.5,36.79,22.05
2016,3,12,18,0,0.0,12.0,3.3,11.0,12.0,9.14,0.0
2016,3,12,18,15,0.0,6.0,3.2,11.0,6.0,4.72,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,12.0,6.0,4.54,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,9.1,1.84
2016,3,13,7,15,0.0,20.0,3.75,12.0,20.0,15.21,7.3
2016,3,13,7,30,0.0,28.0,3.8,12.0,28.0,21.33,12.74
2016,3,13,7,45,0.0,37.5,3.9,12.0,37.5,28.62,19.14
2016,3,13,8,0,0.0,47.0,4.0,12.0,47.0,35.93,25.49
2016,3,13,8,15,0.0,56.0,4.05,12.0,56.0,42.87,31.44
2016,3,13,8,30,0.0,65.0,4.1,12.0,65.0,49.83,37.33
2016,3,13,8,45,0.0,49.5,4.2,12.0,49.5,37.89,26.97
2016,3,13,9,0,0.0,34.0,4.3,12.0,34.0,25.99,16.69
2016,3,13,9,15,0.0,40.5,4.3,12.0,40.5,31.0,20.92
2016,3,13,9,30,0.0,47.0,4.3,12.0,47.0,36.03,25.13
2016,3,13,9,45,8.5,135.0,4.3,12.0,140.0,113.16,90.38
2016,3,13,10,0,17.0,223.0,4.3,12.0,233.0,197.65,160.29
2016,3,13,10,15,10.5,205.0,4.35,12.0,211.5,175.94,141.82
2016,3,13,10,30,4.0,187.0,4.4,12.0,190.0,154.31,123.58
2016,3,13,10,45,3.0,178.5,4.45,12.5,181.0,145.96,116.29
2016,3,13,11,0,2.0,170.0,4.5,13.0,172.0,137.69,109.1
2016,3,13,11,15,4.5,188.0,4.55,13.0,191.5,155.61,123.8
2016,3,13,11,30,7.0,206.0,4.6,13.0,211.0,173.8,138.65
2016,3,13,11,45,3.5,146.0,4.65,13.0,148.5,118.88,93.44
2016,3,13,12,0,0.0,86.0,4.7,13.0,86.0,66.46,49.93
2016,3,13,12,15,1.0,124.0,4.65,13.0,125.0,98.15,76.27
2016,3,13,12,30,2.0,162.0,4.6,13.0,164.0,130.92,103.28
2016,3,13,12,45,1.0,128.5,4.6,13.0,129.5,101.85,79.29
2016,3,13,13,0,0.0,95.0,4.6,13.0,95.0,73.5,55.82
2016,3,13,13,15,3.0,147.0,4.5,13.0,149.0,119.16,93.81
2016,3,13,13,30,6.0,199.0,4.4,13.0,203.0,166.62,132.91
2016,3,13,13,45,3.0,108.0,4.35,13.0,110.0,86.73,67.08
2016,3,13,14,0,0.0,17.0,4.3,13.0,17.0,13.04,5.35
2016,3,13,14,15,0.0,51.5,4.2,13.0,51.5,39.59,27.78
2016,3,13,14,30,0.0,86.0,4.1,13.0,86.0,66.27,50.26
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,61.58,46.42
2016,3,13,15,0,0.0,74.0,4.0,13.0,74.0,56.9,42.59
2016,3,13,15,15,0.0,48.0,3.9,13.0,48.0,36.79,25.68
2016,3,13,15,30,0.0,22.0,3.8,13.0,22.0,16.8,8.72
2016,3,13,15,45,0.0,32.5,3.75,13.0,32.5,24.83,15.65
2016,3,13,16,0,0.0,43.0,3.7,13.0,43.0,32.88,22.61
2016,3,13,16,15,0.0,37.5,3.65,13.0,37.5,28.63,19.03
2016,3,13,16,30,0.0,32.0,3.6,13.0,32.0,24.4,15.43
2016,3,13,16,45,0.0,26.5,3.55,13.0,26.5,20.18,11.8
2016,3,13,17,0,0.0,21.0,3.5,13.0,21.0,15.97,8.13
2016,3,13,17,15,0.0,15.5,3.45,12.5,15.5,11.77,4.45
2016,3,13,17,30,0.0,10.0,3.4,12.0,10.0,7.58,0.76
2016,3,13,17,45,0.0,6.0,3.35,12.0,6.0,4.54,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
