Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,23.0,2.5,9.5,31.0,30.82,10.48
2016,3,14,7,0,144.0,46.0,2.5,10.0,62.0,72.3,48.46
2016,3,14,7,15,215.5,64.5,2.5,10.0,103.0,117.15,86.5
2016,3,14,7,30,287.0,83.0,2.5,10.0,144.0,177.38,138.67
2016,3,14,7,45,341.5,98.0,2.55,10.0,189.5,231.71,186.73
2016,3,14,8,0,396.0,113.0,2.6,10.0,235.0,292.26,239.6
2016,3,14,8,15,462.5,113.5,2.6,10.0,280.5,350.56,289.89
2016,3,14,8,30,529.0,114.0,2.6,10.0,326.0,415.0,344.32
2016,3,14,8,45,398.5,158.0,2.65,10.5,329.0,411.38,340.76
2016,3,14,9,0,268.0,202.0,2.7,11.0,332.0,379.55,313.47
2016,3,14,9,15,210.5,228.0,2.65,11.0,335.5,365.53,301.26
2016,3,14,9,30,153.0,254.0,2.6,11.0,339.0,359.36,294.63
2016,3,14,9,45,195.5,269.5,2.6,11.5,386.0,415.22,338.85
2016,3,14,10,0,238.0,285.0,2.6,12.0,433.0,474.02,384.24
2016,3,14,10,15,264.5,296.5,2.6,12.0,468.5,536.6,431.75
2016,3,14,10,30,291.0,308.0,2.6,12.0,504.0,581.87,465.66
2016,3,14,10,45,252.0,327.0,2.6,12.0,501.5,575.51,458.84
2016,3,14,11,0,213.0,346.0,2.6,12.0,499.0,544.54,434.12
2016,3,14,11,15,393.0,299.0,2.6,12.0,589.5,694.69,550.99
2016,3,14,11,30,573.0,252.0,2.6,12.0,680.0,851.68,666.88
2016,3,14,11,45,578.5,254.5,2.6,12.5,691.0,867.42,675.05
2016,3,14,12,0,584.0,257.0,2.6,13.0,702.0,880.51,682.68
2016,3,14,12,15,739.5,191.0,2.65,13.0,755.0,979.25,753.5
2016,3,14,12,30,895.0,125.0,2.7,13.0,808.0,1039.76,794.25
2016,3,14,12,45,600.5,238.0,2.75,13.0,695.0,882.62,684.43
2016,3,14,13,0,306.0,351.0,2.8,13.0,582.0,674.56,529.02
2016,3,14,13,15,582.5,241.5,2.85,13.0,670.0,846.27,663.06
2016,3,14,13,30,859.0,132.0,2.9,13.0,758.0,985.62,762.21
2016,3,14,13,45,848.5,131.5,3.0,13.0,734.5,955.96,741.92
2016,3,14,14,0,838.0,131.0,3.1,13.0,711.0,923.27,721.02
2016,3,14,14,15,826.5,129.0,3.15,13.0,680.5,885.34,695.85
2016,3,14,14,30,815.0,127.0,3.2,13.0,650.0,844.9,668.68
2016,3,14,14,45,797.5,124.5,3.3,13.0,613.0,796.85,635.91
2016,3,14,15,0,780.0,122.0,3.4,13.0,576.0,751.65,604.76
2016,3,14,15,15,758.5,118.5,3.4,12.5,533.5,696.62,564.78
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,641.08,523.35
2016,3,14,15,45,704.5,111.0,3.45,12.0,443.5,577.93,473.97
2016,3,14,16,0,672.0,107.0,3.5,12.0,396.0,516.03,424.21
2016,3,14,16,15,632.0,100.5,3.45,11.5,346.5,449.44,369.79
2016,3,14,16,30,592.0,94.0,3.4,11.0,297.0,385.77,316.07
2016,3,14,16,45,534.5,85.5,3.35,11.0,246.0,316.49,255.89
2016,3,14,17,0,477.0,77.0,3.3,11.0,195.0,253.0,199.49
2016,3,14,17,15,391.0,65.5,3.2,10.5,147.0,182.39,137.88
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,125.9,88.95
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,62.46,38.47
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,17.95,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.0,19.0,1.8,8.5,39.5,43.52,17.43
2016,3,15,7,0,350.0,38.0,1.8,9.0,79.0,107.97,69.88
2016,3,15,7,15,444.5,47.5,1.75,9.0,127.0,165.1,119.02
2016,3,15,7,30,539.0,57.0,1.7,9.0,175.0,233.68,179.36
2016,3,15,7,45,603.5,63.0,1.65,9.5,227.0,298.78,237.33
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,370.62,299.51
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,435.33,354.41
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,501.85,408.76
2016,3,15,8,45,775.5,82.0,1.6,11.5,429.5,564.06,457.79
2016,3,15,9,0,805.0,85.0,1.6,12.0,478.0,627.23,505.75
2016,3,15,9,15,825.0,88.0,1.55,12.5,522.0,684.4,547.17
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,740.91,586.04
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,791.64,618.53
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,831.97,643.06
2016,3,15,10,15,887.5,95.5,1.4,14.0,676.5,873.61,670.0
2016,3,15,10,30,898.0,97.0,1.4,14.0,709.0,912.69,694.9
2016,3,15,10,45,906.5,98.0,1.4,14.5,734.5,946.6,714.83
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,977.39,732.58
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,1001.07,746.96
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,1021.14,759.13
2016,3,15,11,45,927.0,101.0,1.45,15.0,804.5,1034.94,768.23
2016,3,15,12,0,930.0,101.0,1.5,15.0,814.0,1044.92,775.06
2016,3,15,12,15,930.5,101.0,1.55,15.0,815.5,1048.5,777.97
2016,3,15,12,30,931.0,101.0,1.6,15.0,817.0,1048.15,778.56
2016,3,15,12,45,932.0,99.5,1.65,15.5,810.5,1042.72,774.59
2016,3,15,13,0,933.0,98.0,1.7,16.0,804.0,1033.34,768.25
2016,3,15,13,15,929.5,97.0,1.75,16.0,789.5,1016.24,758.44
2016,3,15,13,30,926.0,96.0,1.8,16.0,775.0,995.41,746.3
2016,3,15,13,45,919.0,95.5,1.85,16.0,752.0,968.27,729.98
2016,3,15,14,0,912.0,95.0,1.9,16.0,729.0,937.81,711.41
2016,3,15,14,15,903.0,93.0,1.95,15.5,699.0,900.82,689.55
2016,3,15,14,30,894.0,91.0,2.0,15.0,669.0,861.01,665.44
2016,3,15,14,45,881.0,89.5,2.05,15.0,632.0,815.93,636.01
2016,3,15,15,0,868.0,88.0,2.1,15.0,595.0,768.78,604.66
2016,3,15,15,15,850.5,85.0,2.1,15.0,552.5,721.57,572.38
2016,3,15,15,30,833.0,82.0,2.1,15.0,510.0,665.82,531.29
2016,3,15,15,45,810.0,78.5,2.15,15.0,463.0,605.3,485.63
2016,3,15,16,0,787.0,75.0,2.2,15.0,416.0,544.88,438.5
2016,3,15,16,15,753.5,71.0,2.2,14.5,366.0,478.94,385.95
2016,3,15,16,30,720.0,67.0,2.2,14.0,316.0,414.93,332.95
2016,3,15,16,45,670.5,62.0,2.2,13.5,264.0,346.3,274.45
2016,3,15,17,0,621.0,57.0,2.2,13.0,212.0,281.79,217.62
2016,3,15,17,15,543.5,49.5,2.3,12.5,162.0,211.98,156.29
2016,3,15,17,30,466.0,42.0,2.4,12.0,112.0,151.15,102.88
2016,3,15,17,45,330.0,30.5,2.55,11.5,70.0,87.07,50.75
2016,3,15,18,0,194.0,19.0,2.7,11.0,28.0,37.85,0.0
2016,3,15,18,15,97.0,9.5,2.7,11.0,14.0,10.26,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,9.44,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,48.5,51.14,23.64
2016,3,16,7,0,398.0,36.0,0.8,10.0,85.0,114.44,73.14
2016,3,16,7,15,487.5,45.0,0.8,10.5,134.0,172.69,122.85
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,241.75,182.75
2016,3,16,7,45,634.0,60.0,0.85,11.5,235.0,306.2,239.49
2016,3,16,8,0,691.0,66.0,0.9,12.0,287.0,375.9,299.1
2016,3,16,8,15,728.5,70.5,1.0,12.5,338.0,440.48,353.22
2016,3,16,8,30,766.0,75.0,1.1,13.0,389.0,507.68,407.51
2016,3,16,8,45,793.5,78.0,1.25,13.5,437.5,569.58,456.32
2016,3,16,9,0,821.0,81.0,1.4,14.0,486.0,632.21,504.2
2016,3,16,9,15,840.0,83.5,1.4,14.0,530.0,688.77,545.98
2016,3,16,9,30,859.0,86.0,1.4,14.0,574.0,744.53,585.23
2016,3,16,9,45,873.0,88.0,1.45,14.5,612.5,787.0,612.72
2016,3,16,10,0,887.0,90.0,1.5,15.0,651.0,834.54,643.5
2016,3,16,10,15,897.0,92.0,1.5,15.5,683.5,876.57,669.35
2016,3,16,10,30,907.0,94.0,1.5,16.0,716.0,915.96,693.09
2016,3,16,10,45,914.5,95.0,1.55,16.5,741.0,949.12,713.13
2016,3,16,11,0,922.0,96.0,1.6,17.0,766.0,979.09,731.02
2016,3,16,11,15,926.5,96.5,1.6,17.0,783.0,1002.27,745.11
2016,3,16,11,30,931.0,97.0,1.6,17.0,800.0,1021.83,756.96
2016,3,16,11,45,933.5,97.0,1.6,17.0,809.5,1035.14,764.89
2016,3,16,12,0,936.0,97.0,1.6,17.0,819.0,1044.58,770.53
2016,3,16,12,15,936.0,97.0,1.6,17.0,820.0,1047.61,772.23
2016,3,16,12,30,936.0,97.0,1.6,17.0,821.0,1046.68,771.63
2016,3,16,12,45,937.5,95.0,1.65,17.5,814.5,1041.08,767.58
2016,3,16,13,0,939.0,93.0,1.7,18.0,808.0,1031.51,761.14
2016,3,16,13,15,935.0,92.5,1.7,18.0,793.0,1014.33,750.62
2016,3,16,13,30,931.0,92.0,1.7,18.0,778.0,993.41,737.85
2016,3,16,13,45,925.0,91.0,1.7,18.0,755.0,966.49,721.21
2016,3,16,14,0,919.0,90.0,1.7,18.0,732.0,936.18,702.37
2016,3,16,14,15,910.0,88.5,1.7,17.5,702.0,899.49,680.48
2016,3,16,14,30,901.0,87.0,1.7,17.0,672.0,859.96,656.44
2016,3,16,14,45,888.5,85.0,1.7,17.0,635.5,814.46,626.76
2016,3,16,15,0,876.0,83.0,1.7,17.0,599.0,766.84,595.24
2016,3,16,15,15,859.5,81.0,1.65,17.0,556.5,714.5,559.46
2016,3,16,15,30,843.0,79.0,1.6,17.0,514.0,666.53,524.38
2016,3,16,15,45,820.0,76.0,1.6,17.0,467.0,606.14,479.33
2016,3,16,16,0,797.0,73.0,1.6,17.0,420.0,545.81,432.93
2016,3,16,16,15,764.5,69.0,1.55,16.5,370.0,479.95,381.18
2016,3,16,16,30,732.0,65.0,1.5,16.0,320.0,415.91,328.92
2016,3,16,16,45,685.0,60.0,1.45,15.5,268.5,347.27,271.24
2016,3,16,17,0,638.0,55.0,1.4,15.0,217.0,283.2,215.51
2016,3,16,17,15,563.0,47.5,1.45,14.5,166.5,213.33,154.93
2016,3,16,17,30,488.0,40.0,1.5,14.0,116.0,152.16,101.81
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,88.82,50.88
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,40.0,3.53
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,10.33,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,7.5,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,0.0,15.0,2.2,11.0,15.0,11.8,0.0
2016,3,17,6,45,228.5,25.0,2.35,11.5,54.5,55.63,27.03
2016,3,17,7,0,457.0,35.0,2.5,12.0,94.0,123.64,78.06
2016,3,17,7,15,543.0,43.0,2.45,12.0,144.5,183.65,129.98
2016,3,17,7,30,629.0,51.0,2.4,12.0,195.0,253.77,192.01
2016,3,17,7,45,683.0,56.0,2.4,12.5,248.0,319.12,250.58
2016,3,17,8,0,737.0,61.0,2.4,13.0,301.0,389.75,312.07
2016,3,17,8,15,772.5,65.0,2.3,13.5,353.0,455.27,367.5
2016,3,17,8,30,808.0,69.0,2.2,14.0,405.0,523.09,422.51
2016,3,17,8,45,833.5,72.0,2.1,14.5,454.0,585.83,471.4
2016,3,17,9,0,859.0,75.0,2.0,15.0,503.0,643.97,514.98
2016,3,17,9,15,876.5,77.5,1.9,15.0,548.0,700.36,556.47
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,755.72,594.44
2016,3,17,9,45,907.5,82.0,1.75,15.5,632.0,806.08,626.61
2016,3,17,10,0,921.0,84.0,1.7,16.0,671.0,854.46,656.68
2016,3,17,10,15,930.5,85.5,1.65,16.5,703.5,896.62,681.88
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,935.98,704.78
2016,3,17,10,45,946.0,88.0,1.55,17.5,761.0,968.6,722.86
2016,3,17,11,0,952.0,89.0,1.5,18.0,786.0,997.83,738.55
2016,3,17,11,15,956.5,90.0,1.4,18.0,803.5,1022.07,751.46
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,1042.57,761.87
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,1056.2,767.4
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,1065.83,770.54
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,1068.87,770.15
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,1067.83,767.36
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.0,1059.81,760.05
2016,3,17,13,0,958.0,93.0,0.9,20.0,826.0,1047.79,750.55
2016,3,17,13,15,954.0,92.5,0.8,20.0,810.5,1030.28,738.15
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,1008.97,723.58
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,981.11,705.08
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,949.82,684.6
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,912.55,662.55
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,872.38,638.53
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,826.18,610.31
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,777.81,580.29
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,723.79,547.72
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,668.55,511.52
2016,3,17,15,45,837.5,75.0,0.7,19.0,478.5,613.13,472.89
2016,3,17,16,0,815.0,72.0,0.8,19.0,431.0,552.23,428.58
2016,3,17,16,15,782.5,68.5,0.85,18.5,379.5,486.0,378.65
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,421.55,327.78
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,351.79,270.69
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,286.34,214.96
2016,3,17,17,15,580.5,48.0,1.1,16.5,172.0,216.47,155.2
2016,3,17,17,30,506.0,41.0,1.2,16.0,121.0,155.0,102.44
2016,3,17,17,45,375.5,30.0,1.35,15.5,77.0,90.5,51.28
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,40.81,6.51
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,10.14,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,17.89,0.0
2016,3,18,6,45,281.0,27.0,2.45,10.5,57.5,63.25,32.03
2016,3,18,7,0,429.0,40.0,2.5,11.0,97.0,122.6,78.9
2016,3,18,7,15,516.0,48.5,2.45,11.0,147.5,181.7,129.9
2016,3,18,7,30,603.0,57.0,2.4,11.0,198.0,251.19,191.28
2016,3,18,7,45,301.5,75.5,2.4,11.5,146.0,192.84,153.77
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,73.85,57.93
2016,3,18,8,15,0.0,110.5,2.4,12.0,110.5,87.31,69.4
2016,3,18,8,30,0.0,127.0,2.4,12.0,127.0,100.88,80.69
2016,3,18,8,45,49.0,173.5,2.4,12.5,198.5,179.61,146.77
2016,3,18,9,0,98.0,220.0,2.4,13.0,270.0,258.31,211.22
2016,3,18,9,15,126.0,242.5,2.4,13.0,312.0,317.99,259.09
2016,3,18,9,30,154.0,265.0,2.4,13.0,354.0,367.35,298.14
2016,3,18,9,45,131.0,281.5,2.4,13.5,361.0,373.15,300.86
2016,3,18,10,0,108.0,298.0,2.4,14.0,368.0,359.31,288.45
2016,3,18,10,15,76.0,297.0,2.35,14.0,347.0,334.38,267.61
2016,3,18,10,30,44.0,296.0,2.3,14.0,326.0,307.24,244.94
2016,3,18,10,45,57.0,317.0,2.3,14.0,358.0,341.5,271.89
2016,3,18,11,0,70.0,338.0,2.3,14.0,390.0,376.46,298.9
2016,3,18,11,15,270.5,318.0,2.25,14.0,524.0,592.03,467.33
2016,3,18,11,30,471.0,298.0,2.2,14.0,658.0,792.31,614.34
2016,3,18,11,45,698.0,206.5,2.2,14.5,747.5,937.99,717.27
2016,3,18,12,0,925.0,115.0,2.2,15.0,837.0,1048.89,788.5
2016,3,18,12,15,925.5,115.0,2.15,15.0,838.0,1052.23,788.64
2016,3,18,12,30,926.0,115.0,2.1,15.0,839.0,1051.64,787.6
2016,3,18,12,45,921.5,116.0,2.1,15.0,831.0,1043.25,782.27
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,1031.03,774.65
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,1013.0,763.96
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,991.34,750.92
2016,3,18,13,45,903.0,113.0,2.3,15.0,768.5,964.67,735.07
2016,3,18,14,0,898.0,111.0,2.4,15.0,745.0,934.63,716.81
2016,3,18,14,15,888.0,109.0,2.45,14.5,714.5,897.07,693.98
2016,3,18,14,30,878.0,107.0,2.5,14.0,684.0,866.37,675.73
2016,3,18,14,45,867.5,103.5,2.55,14.0,647.0,820.71,645.27
2016,3,18,15,0,857.0,100.0,2.6,14.0,610.0,772.82,612.88
2016,3,18,15,15,704.5,128.5,2.65,14.0,528.5,658.2,527.73
2016,3,18,15,30,552.0,157.0,2.7,14.0,447.0,541.62,438.25
2016,3,18,15,45,568.0,137.0,2.75,14.0,411.5,509.04,413.52
2016,3,18,16,0,584.0,117.0,2.8,14.0,376.0,466.37,379.5
2016,3,18,16,15,539.0,114.0,2.65,13.5,331.5,405.41,329.72
2016,3,18,16,30,494.0,111.0,2.5,13.0,287.0,343.09,277.78
2016,3,18,16,45,457.0,97.5,2.45,12.5,240.5,284.21,227.44
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,229.11,179.04
2016,3,18,17,15,363.0,69.5,2.3,11.5,149.0,171.75,128.69
2016,3,18,17,30,306.0,55.0,2.2,11.0,104.0,121.28,84.64
2016,3,18,17,45,211.0,38.5,2.15,10.5,66.5,70.65,43.49
2016,3,18,18,0,116.0,22.0,2.1,10.0,29.0,30.75,7.21
2016,3,18,18,15,58.0,11.0,2.05,10.0,14.5,9.72,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,7.87,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,15.19,0.0
2016,3,19,6,45,188.5,31.5,1.7,10.5,57.5,54.31,29.64
2016,3,19,7,0,377.0,43.0,1.8,11.0,95.0,115.38,75.28
2016,3,19,7,15,460.0,52.0,1.85,11.0,143.0,170.73,122.72
2016,3,19,7,30,543.0,61.0,1.9,11.0,191.0,236.01,180.07
2016,3,19,7,45,598.5,67.0,1.95,11.5,242.0,297.85,235.02
2016,3,19,8,0,654.0,73.0,2.0,12.0,293.0,365.33,293.49
2016,3,19,8,15,691.0,78.0,2.0,12.0,343.0,428.09,347.24
2016,3,19,8,30,728.0,83.0,2.0,12.0,393.0,492.58,400.72
2016,3,19,8,45,759.5,84.5,2.05,12.5,441.0,553.25,449.05
2016,3,19,9,0,791.0,86.0,2.1,13.0,489.0,615.04,496.66
2016,3,19,9,15,810.5,89.0,2.05,13.0,532.5,670.91,538.69
2016,3,19,9,30,830.0,92.0,2.0,13.0,576.0,726.09,578.73
2016,3,19,9,45,844.0,94.5,2.0,13.5,614.0,775.45,611.49
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,814.32,636.26
2016,3,19,10,15,588.0,206.0,2.0,14.0,595.0,740.92,579.99
2016,3,19,10,30,318.0,315.0,2.0,14.0,538.0,606.36,475.95
2016,3,19,10,45,604.0,210.0,2.0,14.0,651.0,799.09,622.69
2016,3,19,11,0,890.0,105.0,2.0,14.0,764.0,953.82,728.62
2016,3,19,11,15,631.5,223.5,2.0,14.0,696.5,868.08,666.49
2016,3,19,11,30,373.0,342.0,2.0,14.0,629.0,719.83,556.17
2016,3,19,11,45,360.5,350.0,2.05,14.0,630.0,720.88,557.95
2016,3,19,12,0,348.0,358.0,2.1,14.0,631.0,719.95,557.02
2016,3,19,12,15,347.0,359.0,2.1,14.0,631.5,721.24,557.85
2016,3,19,12,30,346.0,360.0,2.1,14.0,632.0,720.76,557.47
2016,3,19,12,45,280.0,370.5,2.1,14.0,589.5,664.54,515.45
2016,3,19,13,0,214.0,381.0,2.1,14.0,547.0,585.41,456.87
2016,3,19,13,15,275.5,360.5,2.05,14.0,570.0,641.64,500.18
2016,3,19,13,30,337.0,340.0,2.0,14.0,593.0,672.23,523.74
2016,3,19,13,45,260.5,342.0,2.0,14.0,534.0,595.24,465.93
2016,3,19,14,0,184.0,344.0,2.0,14.0,475.0,500.73,394.97
2016,3,19,14,15,142.5,326.0,2.0,14.0,424.5,440.22,349.27
2016,3,19,14,30,101.0,308.0,2.0,14.0,374.0,364.03,290.55
2016,3,19,14,45,141.5,292.5,2.05,14.0,380.0,393.83,315.64
2016,3,19,15,0,182.0,277.0,2.1,14.0,386.0,402.25,323.59
2016,3,19,15,15,112.5,246.0,2.15,14.0,312.0,313.42,253.04
2016,3,19,15,30,43.0,215.0,2.2,14.0,238.0,217.69,175.72
2016,3,19,15,45,33.5,192.0,2.3,14.0,209.0,188.02,152.04
2016,3,19,16,0,24.0,169.0,2.4,14.0,180.0,150.58,121.45
2016,3,19,16,15,12.0,142.0,2.35,13.5,147.5,120.15,96.48
2016,3,19,16,30,0.0,115.0,2.3,13.0,115.0,91.33,72.55
2016,3,19,16,45,0.0,97.0,2.3,12.5,97.0,76.58,60.27
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,61.96,47.84
2016,3,19,17,15,264.5,59.0,2.15,11.5,103.0,133.79,100.23
2016,3,19,17,30,529.0,39.0,2.0,11.0,127.0,154.0,102.98
2016,3,19,17,45,406.5,30.0,1.9,10.5,82.5,91.74,52.51
2016,3,19,18,0,284.0,21.0,1.8,10.0,38.0,43.89,12.09
2016,3,19,18,15,142.0,10.5,1.75,10.0,19.0,10.37,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,9.9,0.0
2016,3,20,6,45,18.5,32.0,2.6,11.5,34.5,27.96,16.02
2016,3,20,7,0,37.0,51.0,2.7,12.0,56.0,48.45,33.71
2016,3,20,7,15,52.5,72.5,2.75,12.0,83.5,73.03,54.98
2016,3,20,7,30,68.0,94.0,2.8,12.0,111.0,99.77,78.28
2016,3,20,7,45,78.0,116.0,2.85,12.5,139.5,127.03,101.9
2016,3,20,8,0,88.0,138.0,2.9,13.0,168.0,155.64,126.29
2016,3,20,8,15,44.0,127.5,2.9,13.0,142.5,128.9,104.23
2016,3,20,8,30,0.0,117.0,2.9,13.0,117.0,92.06,72.85
2016,3,20,8,45,0.0,73.5,2.95,13.5,73.5,56.44,42.46
2016,3,20,9,0,0.0,30.0,3.0,14.0,30.0,22.94,13.88
2016,3,20,9,15,0.0,22.0,3.05,14.0,22.0,16.82,8.65
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,10.71,3.43
2016,3,20,9,45,0.0,27.0,3.2,14.0,27.0,20.69,11.85
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,30.71,20.24
2016,3,20,10,15,0.0,64.0,3.4,14.0,64.0,49.27,35.73
2016,3,20,10,30,0.0,88.0,3.5,14.0,88.0,67.92,51.17
2016,3,20,10,45,0.0,83.0,3.65,14.5,83.0,64.07,47.79
2016,3,20,11,0,0.0,78.0,3.8,15.0,78.0,60.22,44.44
2016,3,20,11,15,0.0,56.0,3.85,15.0,56.0,43.18,30.3
2016,3,20,11,30,0.0,34.0,3.9,15.0,34.0,26.19,16.17
2016,3,20,11,45,0.5,93.5,4.0,15.0,94.0,72.89,54.82
2016,3,20,12,0,1.0,153.0,4.1,15.0,154.0,122.02,95.0
2016,3,20,12,15,0.5,116.5,4.1,15.0,117.0,91.48,69.98
2016,3,20,12,30,0.0,80.0,4.1,15.0,80.0,61.85,45.64
2016,3,20,12,45,0.0,58.0,4.15,15.0,58.0,44.77,31.56
2016,3,20,13,0,0.0,36.0,4.2,15.0,36.0,27.74,17.45
2016,3,20,13,15,0.0,35.0,4.1,14.5,35.0,26.95,16.86
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,26.17,16.27
2016,3,20,13,45,0.0,45.5,3.95,14.0,45.5,35.03,23.7
2016,3,20,14,0,0.0,57.0,3.9,14.0,57.0,43.9,31.14
2016,3,20,14,15,0.0,57.0,3.8,14.0,57.0,43.87,31.17
2016,3,20,14,30,0.0,57.0,3.7,14.0,57.0,43.84,31.22
2016,3,20,14,45,0.0,73.0,3.6,14.0,73.0,56.19,41.64
2016,3,20,15,0,0.0,89.0,3.5,14.0,89.0,68.56,52.1
2016,3,20,15,15,0.0,78.5,3.35,14.0,78.5,60.38,45.37
2016,3,20,15,30,0.0,68.0,3.2,14.0,68.0,52.22,38.64
2016,3,20,15,45,29.0,126.5,3.1,14.0,139.5,123.7,99.35
2016,3,20,16,0,58.0,185.0,3.0,14.0,211.0,193.27,157.32
2016,3,20,16,15,29.0,129.5,2.85,13.5,142.5,123.83,99.65
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,56.92,43.28
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,47.91,35.67
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,39.03,28.03
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,30.17,20.34
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,21.34,12.58
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,13.69,5.72
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,6.06,0.0
2016,3,20,18,15,0.0,4.0,2.1,12.0,4.0,3.15,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.79,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.51,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,3.78,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,6.06,0.0
2016,3,21,7,15,0.0,12.5,3.3,12.0,12.5,9.48,2.52
2016,3,21,7,30,0.0,17.0,3.4,12.0,17.0,12.92,5.55
2016,3,21,7,45,0.0,21.5,3.55,12.0,21.5,16.36,8.55
2016,3,21,8,0,0.0,26.0,3.7,12.0,26.0,19.81,11.53
2016,3,21,8,15,0.0,33.0,3.75,12.0,33.0,25.19,16.13
2016,3,21,8,30,0.0,40.0,3.8,12.0,40.0,30.58,20.71
2016,3,21,8,45,0.0,30.5,3.9,12.5,30.5,23.3,14.35
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,16.04,8.06
2016,3,21,9,15,0.0,43.5,4.05,13.0,43.5,33.34,22.73
2016,3,21,9,30,0.0,66.0,4.1,13.0,66.0,50.73,37.34
2016,3,21,9,45,3.0,132.0,4.2,13.0,134.0,105.82,83.44
2016,3,21,10,0,6.0,198.0,4.3,13.0,202.0,164.3,131.57
2016,3,21,10,15,3.0,124.5,4.4,13.0,126.5,99.82,78.03
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,39.25,27.37
2016,3,21,10,45,0.0,75.0,4.65,13.5,75.0,57.87,42.81
2016,3,21,11,0,0.0,99.0,4.8,14.0,99.0,76.7,58.27
2016,3,21,11,15,0.0,68.5,4.85,14.0,68.5,52.88,38.46
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,29.28,18.81
2016,3,21,11,45,1.0,100.5,5.0,14.0,101.5,79.0,60.1
2016,3,21,12,0,2.0,163.0,5.1,14.0,165.0,131.32,103.05
2016,3,21,12,15,2.0,163.0,5.1,14.0,165.5,131.33,103.0
2016,3,21,12,30,2.0,163.0,5.1,14.0,166.0,131.32,103.0
2016,3,21,12,45,9.0,217.5,5.1,14.0,225.5,184.62,146.68
2016,3,21,13,0,16.0,272.0,5.1,14.0,285.0,239.44,191.12
2016,3,21,13,15,16.0,267.0,5.0,14.0,279.5,234.8,187.39
2016,3,21,13,30,16.0,262.0,4.9,14.0,274.0,230.13,183.76
2016,3,21,13,45,15.0,254.0,4.85,14.0,265.5,221.84,177.23
2016,3,21,14,0,14.0,246.0,4.8,14.0,257.0,213.59,170.76
2016,3,21,14,15,7.0,150.5,4.8,13.5,156.0,124.8,98.6
2016,3,21,14,30,0.0,55.0,4.8,13.0,55.0,42.3,30.01
2016,3,21,14,45,0.0,90.0,4.8,13.0,90.0,69.38,52.86
2016,3,21,15,0,0.0,125.0,4.8,13.0,125.0,97.74,76.73
2016,3,21,15,15,36.0,177.5,4.65,13.0,197.0,177.56,144.25
2016,3,21,15,30,72.0,230.0,4.5,13.0,269.0,249.96,204.52
2016,3,21,15,45,263.0,191.0,4.35,13.0,313.5,348.93,287.87
2016,3,21,16,0,454.0,152.0,4.2,13.0,358.0,414.13,340.7
2016,3,21,16,15,227.0,132.5,4.0,12.5,235.5,243.23,199.96
2016,3,21,16,30,0.0,113.0,3.8,12.0,113.0,89.3,71.02
2016,3,21,16,45,0.0,96.0,3.65,12.0,96.0,75.46,59.44
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,61.73,47.66
2016,3,21,17,15,184.0,69.0,3.35,11.5,100.5,113.55,85.66
2016,3,21,17,30,368.0,59.0,3.2,11.0,122.0,132.92,91.96
2016,3,21,17,45,258.0,43.5,3.1,11.0,80.0,78.12,48.05
2016,3,21,18,0,148.0,28.0,3.0,11.0,38.0,36.63,14.31
2016,3,21,18,15,74.0,14.0,2.95,10.5,19.0,11.61,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,8.26,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,26.72,2.35
2016,3,22,6,45,304.0,33.5,2.4,9.5,72.5,69.87,39.09
2016,3,22,7,0,445.0,46.0,2.5,10.0,115.0,128.68,84.31
2016,3,22,7,15,526.0,54.0,2.6,10.0,166.0,186.7,134.54
2016,3,22,7,30,607.0,62.0,2.7,10.0,217.0,254.27,194.53
2016,3,22,7,45,661.0,67.5,2.8,10.5,270.5,318.71,252.35
2016,3,22,8,0,715.0,73.0,2.9,11.0,324.0,388.49,313.42
2016,3,22,8,15,749.5,77.5,2.9,11.0,376.0,452.36,368.78
2016,3,22,8,30,784.0,82.0,2.9,11.0,428.0,518.74,424.45
2016,3,22,8,45,813.5,84.0,2.95,11.5,477.5,581.41,474.88
2016,3,22,9,0,843.0,86.0,3.0,12.0,527.0,644.88,524.29
2016,3,22,9,15,860.5,88.5,3.0,12.0,571.0,701.07,567.46
2016,3,22,9,30,878.0,91.0,3.0,12.0,615.0,749.38,603.3
2016,3,22,9,45,894.0,91.5,3.05,12.5,654.5,799.07,637.24
2016,3,22,10,0,910.0,92.0,3.1,13.0,694.0,846.96,669.34
2016,3,22,10,15,919.5,93.5,3.1,13.0,726.0,888.33,697.31
2016,3,22,10,30,929.0,95.0,3.1,13.0,758.0,926.92,723.13
2016,3,22,10,45,936.5,95.5,3.1,13.0,783.0,959.64,744.7
2016,3,22,11,0,944.0,96.0,3.1,13.0,808.0,989.06,763.95
2016,3,22,11,15,948.0,97.0,3.1,13.0,825.0,1012.22,778.91
2016,3,22,11,30,952.0,98.0,3.1,13.0,842.0,1031.64,791.42
2016,3,22,11,45,955.0,97.5,3.15,13.0,851.5,1044.64,800.13
2016,3,22,12,0,958.0,97.0,3.2,13.0,861.0,1053.68,806.36
2016,3,22,12,15,958.0,97.0,3.25,13.0,861.5,1056.3,808.39
2016,3,22,12,30,958.0,97.0,3.3,13.0,862.0,1054.86,807.89
2016,3,22,12,45,610.5,238.0,3.4,13.0,724.0,877.17,683.7
2016,3,22,13,0,263.0,379.0,3.5,13.0,586.0,648.25,509.8
2016,3,22,13,15,603.0,238.0,3.55,13.0,700.5,852.89,670.85
2016,3,22,13,30,943.0,97.0,3.6,13.0,815.0,994.9,772.57
2016,3,22,13,45,667.5,202.0,3.7,13.0,702.5,849.73,669.36
2016,3,22,14,0,392.0,307.0,3.8,13.0,590.0,662.68,527.37
2016,3,22,14,15,655.0,198.5,3.8,13.0,648.5,793.59,632.23
2016,3,22,14,30,918.0,90.0,3.8,13.0,707.0,860.95,683.05
2016,3,22,14,45,908.0,87.5,3.85,13.0,670.0,816.09,651.38
2016,3,22,15,0,898.0,85.0,3.9,13.0,633.0,768.88,618.42
2016,3,22,15,15,882.0,82.5,3.85,13.0,590.0,715.37,579.36
2016,3,22,15,30,866.0,80.0,3.8,13.0,547.0,660.55,536.96
2016,3,22,15,45,846.0,77.0,3.8,13.0,499.0,606.13,493.75
2016,3,22,16,0,826.0,74.0,3.8,13.0,451.0,546.3,445.12
2016,3,22,16,15,795.5,70.0,3.7,12.5,399.5,480.28,390.64
2016,3,22,16,30,765.0,66.0,3.6,12.0,348.0,415.83,335.6
2016,3,22,16,45,722.5,61.0,3.5,12.0,295.5,347.77,275.48
2016,3,22,17,0,680.0,56.0,3.4,12.0,243.0,283.45,217.18
2016,3,22,17,15,610.5,50.0,3.3,11.5,190.5,214.97,156.11
2016,3,22,17,30,541.0,44.0,3.2,11.0,138.0,154.67,102.85
2016,3,22,17,45,421.5,34.0,3.1,10.5,92.0,92.34,52.98
2016,3,22,18,0,302.0,24.0,3.0,10.0,46.0,44.61,16.55
2016,3,22,18,15,151.0,12.0,2.95,10.0,23.0,10.13,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,99.5,10.5,1.8,7.5,16.5,8.26,0.0
2016,3,23,6,30,199.0,21.0,1.8,8.0,33.0,29.6,6.24
2016,3,23,6,45,313.5,34.0,1.8,8.5,74.5,70.96,40.11
2016,3,23,7,0,428.0,47.0,1.8,9.0,116.0,126.02,83.21
2016,3,23,7,15,502.5,55.5,1.75,9.5,165.0,181.79,131.35
2016,3,23,7,30,577.0,64.0,1.7,10.0,214.0,246.35,188.11
2016,3,23,7,45,643.5,63.0,1.7,10.5,264.5,307.02,241.85
2016,3,23,8,0,710.0,62.0,1.7,11.0,315.0,374.34,300.06
2016,3,23,8,15,746.0,65.5,1.7,11.5,366.0,437.56,353.6
2016,3,23,8,30,782.0,69.0,1.7,12.0,417.0,503.17,407.08
2016,3,23,8,45,815.5,77.5,1.75,12.5,476.0,574.66,463.17
2016,3,23,9,0,849.0,86.0,1.8,13.0,535.0,647.49,518.24
2016,3,23,9,15,866.5,88.5,1.7,13.0,579.5,703.88,559.46
2016,3,23,9,30,884.0,91.0,1.6,13.0,624.0,752.42,593.38
2016,3,23,9,45,898.0,93.0,1.55,13.5,663.0,802.29,625.29
2016,3,23,10,0,912.0,95.0,1.5,14.0,702.0,850.21,655.07
2016,3,23,10,15,921.0,96.5,1.5,14.0,734.0,891.14,681.36
2016,3,23,10,30,930.0,98.0,1.5,14.0,766.0,929.25,705.56
2016,3,23,10,45,936.0,99.5,1.5,14.5,791.0,961.61,724.43
2016,3,23,11,0,942.0,101.0,1.5,15.0,816.0,990.6,740.97
2016,3,23,11,15,770.0,182.0,1.55,15.0,774.5,951.24,714.65
2016,3,23,11,30,598.0,263.0,1.6,15.0,733.0,871.66,659.56
2016,3,23,11,45,596.0,267.5,1.7,15.5,740.5,881.83,666.94
2016,3,23,12,0,594.0,272.0,1.8,16.0,748.0,889.09,671.34
2016,3,23,12,15,655.5,243.5,1.85,16.0,769.5,929.6,700.56
2016,3,23,12,30,717.0,215.0,1.9,16.0,791.0,961.49,723.02
2016,3,23,12,45,820.5,166.0,1.95,16.0,819.0,998.24,747.89
2016,3,23,13,0,924.0,117.0,2.0,16.0,847.0,1025.36,766.35
2016,3,23,13,15,919.5,116.0,2.05,16.0,831.0,1006.93,755.01
2016,3,23,13,30,915.0,115.0,2.1,16.0,815.0,984.85,741.81
2016,3,23,13,45,904.0,116.0,2.2,16.0,790.0,955.37,724.18
2016,3,23,14,0,893.0,117.0,2.3,16.0,765.0,922.8,704.31
2016,3,23,14,15,883.0,115.0,2.35,15.5,734.0,895.66,688.81
2016,3,23,14,30,873.0,113.0,2.4,15.0,703.0,854.5,663.26
2016,3,23,14,45,859.0,110.5,2.45,15.0,665.0,807.2,631.83
2016,3,23,15,0,845.0,108.0,2.5,15.0,627.0,757.96,598.55
2016,3,23,15,15,627.5,155.5,2.5,15.0,526.5,617.91,492.62
2016,3,23,15,30,410.0,203.0,2.5,15.0,426.0,481.77,387.12
2016,3,23,15,45,375.5,189.5,2.55,15.0,380.0,412.02,333.4
2016,3,23,16,0,341.0,176.0,2.6,15.0,334.0,358.83,290.92
2016,3,23,16,15,308.5,159.0,2.6,14.5,289.5,306.3,248.48
2016,3,23,16,30,276.0,142.0,2.6,14.0,245.0,256.93,207.65
2016,3,23,16,45,244.5,125.5,2.6,13.5,206.5,211.83,169.54
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,170.27,133.81
2016,3,23,17,15,319.5,82.5,2.55,12.5,150.0,164.07,122.8
2016,3,23,17,30,426.0,56.0,2.5,12.0,132.0,140.94,95.68
2016,3,23,17,45,307.0,42.5,2.5,11.5,87.5,81.06,48.56
2016,3,23,18,0,188.0,29.0,2.5,11.0,43.0,38.77,16.69
2016,3,23,18,15,94.0,14.5,2.45,10.5,21.5,11.52,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
