Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,9.05,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,28.27,8.23
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,67.45,38.69
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,123.11,81.98
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,178.38,129.4
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,242.75,186.02
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,301.09,238.45
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,362.14,291.85
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,424.09,344.33
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,488.87,397.44
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,544.11,441.41
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,598.23,483.07
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,653.3,524.91
2016,3,24,9,30,734.0,146.0,2.9,14.0,591.0,708.13,565.41
2016,3,24,9,45,764.0,143.0,2.8,14.5,632.0,760.93,602.55
2016,3,24,10,0,794.0,140.0,2.7,15.0,673.0,807.98,633.84
2016,3,24,10,15,806.0,142.5,2.6,15.0,705.0,849.52,661.1
2016,3,24,10,30,818.0,145.0,2.5,15.0,737.0,888.73,686.36
2016,3,24,10,45,829.0,145.5,2.45,15.5,762.5,922.49,706.66
2016,3,24,11,0,840.0,146.0,2.4,16.0,788.0,953.38,724.8
2016,3,24,11,15,845.5,147.5,2.4,16.0,805.0,977.01,739.79
2016,3,24,11,30,851.0,149.0,2.4,16.0,822.0,997.21,752.58
2016,3,24,11,45,846.0,154.5,2.4,16.0,829.5,1007.69,758.99
2016,3,24,12,0,841.0,160.0,2.4,16.0,837.0,1014.3,763.05
2016,3,24,12,15,841.0,160.0,2.4,16.0,837.5,1016.57,764.4
2016,3,24,12,30,841.0,160.0,2.4,16.0,838.0,1015.09,763.44
2016,3,24,12,45,867.0,144.0,2.4,16.5,837.5,1019.0,764.83
2016,3,24,13,0,893.0,128.0,2.4,17.0,837.0,1003.98,753.72
2016,3,24,13,15,606.0,241.5,2.4,17.0,718.5,854.53,651.06
2016,3,24,13,30,319.0,355.0,2.4,17.0,600.0,661.5,509.4
2016,3,24,13,45,378.5,324.0,2.4,17.0,606.5,675.5,523.18
2016,3,24,14,0,438.0,293.0,2.4,17.0,613.0,703.47,544.93
2016,3,24,14,15,642.0,207.0,2.4,16.5,654.5,785.47,609.58
2016,3,24,14,30,846.0,121.0,2.4,16.0,696.0,837.83,649.98
2016,3,24,14,45,824.0,122.5,2.45,16.0,657.0,789.24,616.68
2016,3,24,15,0,802.0,124.0,2.5,16.0,618.0,739.27,581.94
2016,3,24,15,15,783.0,120.0,2.55,15.5,575.5,688.17,545.88
2016,3,24,15,30,764.0,116.0,2.6,15.0,533.0,632.85,505.6
2016,3,24,15,45,732.5,113.5,2.65,15.0,484.5,571.12,458.16
2016,3,24,16,0,701.0,111.0,2.7,15.0,436.0,510.49,410.17
2016,3,24,16,15,666.0,104.5,2.8,14.5,385.5,445.82,358.38
2016,3,24,16,30,631.0,98.0,2.9,14.0,335.0,383.53,306.66
2016,3,24,16,45,596.0,87.5,3.0,14.0,284.5,320.37,252.08
2016,3,24,17,0,561.0,77.0,3.1,14.0,234.0,260.45,198.89
2016,3,24,17,15,490.5,67.0,3.1,13.5,183.5,195.55,142.46
2016,3,24,17,30,420.0,57.0,3.1,13.0,133.0,138.91,93.86
2016,3,24,17,45,320.5,42.5,3.15,12.5,89.5,83.51,49.98
2016,3,24,18,0,221.0,28.0,3.2,12.0,46.0,39.19,16.79
2016,3,24,18,15,110.5,14.0,3.1,11.5,23.0,11.02,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,10.23,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,31.78,11.67
2016,3,25,6,45,306.5,39.5,2.2,9.5,82.5,74.05,43.34
2016,3,25,7,0,424.0,53.0,2.3,10.0,126.0,129.48,86.25
2016,3,25,7,15,499.0,62.0,2.4,10.0,176.5,185.56,134.64
2016,3,25,7,30,574.0,71.0,2.5,10.0,227.0,250.47,192.01
2016,3,25,7,45,638.0,74.5,2.6,10.5,281.0,314.65,248.87
2016,3,25,8,0,702.0,78.0,2.7,11.0,335.0,385.2,310.05
2016,3,25,8,15,735.5,82.5,2.75,11.5,386.0,447.72,363.49
2016,3,25,8,30,769.0,87.0,2.8,12.0,437.0,512.6,417.05
2016,3,25,8,45,798.0,88.5,2.85,12.5,486.0,573.52,465.87
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,635.17,513.7
2016,3,25,9,15,844.5,93.0,2.75,13.5,579.0,690.91,554.64
2016,3,25,9,30,862.0,96.0,2.6,14.0,623.0,745.65,593.35
2016,3,25,9,45,873.5,98.5,2.5,14.5,661.0,786.14,619.2
2016,3,25,10,0,885.0,101.0,2.4,15.0,699.0,831.44,647.99
2016,3,25,10,15,895.0,103.0,2.35,15.0,731.0,872.63,674.91
2016,3,25,10,30,905.0,105.0,2.3,15.0,763.0,911.14,699.67
2016,3,25,10,45,908.0,108.5,2.25,15.5,787.0,941.99,717.63
2016,3,25,11,0,911.0,112.0,2.2,16.0,811.0,969.4,733.14
2016,3,25,11,15,915.0,113.0,2.15,16.0,828.0,991.65,746.5
2016,3,25,11,30,919.0,114.0,2.1,16.0,845.0,1010.28,757.5
2016,3,25,11,45,923.0,113.5,2.05,16.5,854.0,1023.66,763.67
2016,3,25,12,0,927.0,113.0,2.0,17.0,863.0,1033.23,767.45
2016,3,25,12,15,926.5,113.0,2.0,17.0,863.0,1035.03,768.43
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,1032.91,767.08
2016,3,25,12,45,930.5,109.0,2.05,17.0,856.5,1027.61,764.5
2016,3,25,13,0,935.0,105.0,2.1,17.0,850.0,1018.31,759.45
2016,3,25,13,15,930.5,104.0,2.15,17.0,834.0,999.6,748.31
2016,3,25,13,30,926.0,103.0,2.2,17.0,818.0,977.21,734.84
2016,3,25,13,45,920.0,101.5,2.25,17.0,794.0,949.39,717.73
2016,3,25,14,0,914.0,100.0,2.3,17.0,770.0,918.23,698.31
2016,3,25,14,15,904.5,98.5,2.35,17.0,739.0,880.91,674.52
2016,3,25,14,30,895.0,97.0,2.4,17.0,708.0,840.82,648.6
2016,3,25,14,45,880.5,96.0,2.5,17.0,670.0,794.82,618.52
2016,3,25,15,0,866.0,95.0,2.6,17.0,632.0,746.9,586.55
2016,3,25,15,15,849.0,92.0,2.65,16.5,588.5,699.65,553.68
2016,3,25,15,30,832.0,89.0,2.7,16.0,545.0,644.31,513.37
2016,3,25,15,45,803.5,87.5,2.8,16.0,496.5,582.88,466.29
2016,3,25,16,0,775.0,86.0,2.9,16.0,448.0,522.08,418.17
2016,3,25,16,15,743.0,81.5,2.95,15.5,397.0,457.63,366.2
2016,3,25,16,30,711.0,77.0,3.0,15.0,346.0,395.2,313.97
2016,3,25,16,45,660.5,72.0,3.1,14.5,293.0,327.32,255.95
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,264.27,200.54
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,199.22,143.61
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,142.23,94.48
2016,3,25,17,45,353.5,40.5,3.25,12.5,93.5,84.49,49.54
2016,3,25,18,0,237.0,29.0,3.3,12.0,49.0,41.55,18.85
2016,3,25,18,15,118.5,14.5,3.25,11.5,24.5,11.41,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,11.5,2.4,10.5,22.5,9.05,0.0
2016,3,26,6,30,292.0,23.0,2.4,11.0,45.0,35.43,12.94
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,78.53,42.77
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,135.65,86.83
2016,3,26,7,15,585.0,48.5,2.45,12.5,184.5,192.92,136.4
2016,3,26,7,30,652.0,55.0,2.4,13.0,235.0,258.52,194.27
2016,3,26,7,45,694.5,60.0,2.4,13.5,287.0,320.38,249.44
2016,3,26,8,0,737.0,65.0,2.4,14.0,339.0,386.1,306.44
2016,3,26,8,15,767.0,68.5,2.4,14.0,389.5,447.8,359.3
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,511.15,411.78
2016,3,26,8,45,817.5,75.5,2.4,14.5,487.0,570.23,458.48
2016,3,26,9,0,838.0,79.0,2.4,15.0,534.0,624.55,500.1
2016,3,26,9,15,853.5,81.5,2.45,15.0,576.5,677.88,540.8
2016,3,26,9,30,869.0,84.0,2.5,15.0,619.0,730.0,579.09
2016,3,26,9,45,879.5,86.0,2.55,15.5,656.0,776.26,610.07
2016,3,26,10,0,890.0,88.0,2.6,16.0,693.0,820.34,639.08
2016,3,26,10,15,898.0,89.5,2.6,16.0,724.0,859.38,665.06
2016,3,26,10,30,906.0,91.0,2.6,16.0,755.0,895.6,688.92
2016,3,26,10,45,912.0,92.0,2.65,16.5,778.5,926.5,708.08
2016,3,26,11,0,918.0,93.0,2.7,17.0,802.0,954.11,724.95
2016,3,26,11,15,921.5,94.0,2.7,17.0,818.0,975.93,738.82
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,994.09,750.34
2016,3,26,11,45,922.0,98.0,2.75,17.5,841.0,1004.34,755.71
2016,3,26,12,0,919.0,101.0,2.8,18.0,848.0,1010.66,758.65
2016,3,26,12,15,919.0,101.0,2.8,18.0,848.5,1012.85,759.96
2016,3,26,12,30,919.0,101.0,2.8,18.0,849.0,1011.15,758.87
2016,3,26,12,45,767.5,182.5,2.85,18.0,803.5,965.63,728.94
2016,3,26,13,0,616.0,264.0,2.9,18.0,758.0,889.87,676.1
2016,3,26,13,15,740.5,193.0,2.95,17.5,775.5,930.27,708.95
2016,3,26,13,30,865.0,122.0,3.0,17.0,793.0,937.37,715.81
2016,3,26,13,45,692.0,192.5,3.05,17.0,719.0,852.66,657.94
2016,3,26,14,0,519.0,263.0,3.1,17.0,645.0,741.76,576.44
2016,3,26,14,15,545.0,241.5,3.15,17.0,628.0,724.75,566.47
2016,3,26,14,30,571.0,220.0,3.2,17.0,611.0,703.89,552.83
2016,3,26,14,45,504.0,229.5,3.25,17.0,561.5,637.1,503.14
2016,3,26,15,0,437.0,239.0,3.3,17.0,512.0,573.04,454.88
2016,3,26,15,15,517.0,195.5,3.3,16.5,496.5,565.0,451.71
2016,3,26,15,30,597.0,152.0,3.3,16.0,481.0,554.82,445.7
2016,3,26,15,45,512.0,158.0,3.35,16.0,423.0,470.54,379.41
2016,3,26,16,0,427.0,164.0,3.4,16.0,365.0,400.4,323.17
2016,3,26,16,15,298.0,160.5,3.4,15.5,293.0,297.84,240.74
2016,3,26,16,30,169.0,157.0,3.4,15.0,221.0,212.61,171.34
2016,3,26,16,45,155.0,136.0,3.4,14.5,188.0,177.55,141.89
2016,3,26,17,0,141.0,115.0,3.4,14.0,155.0,144.17,113.24
2016,3,26,17,15,121.0,93.0,3.35,13.5,122.0,110.23,84.01
2016,3,26,17,30,101.0,71.0,3.3,13.0,89.0,78.99,57.17
2016,3,26,17,45,65.0,50.0,3.3,13.0,60.5,49.51,32.97
2016,3,26,18,0,29.0,29.0,3.3,13.0,32.0,24.24,12.08
2016,3,26,18,15,14.5,14.5,3.25,12.5,16.0,11.41,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,10.62,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,37.08,16.0
2016,3,27,6,45,367.5,39.0,2.8,10.5,93.0,79.59,45.62
2016,3,27,7,0,477.0,51.0,2.9,11.0,138.0,135.99,89.34
2016,3,27,7,15,549.0,59.0,2.9,11.0,190.0,193.5,139.08
2016,3,27,7,30,621.0,67.0,2.9,11.0,242.0,259.37,197.43
2016,3,27,7,45,457.5,104.5,2.95,11.5,247.5,270.59,215.03
2016,3,27,8,0,294.0,142.0,3.0,12.0,253.0,257.22,208.79
2016,3,27,8,15,283.0,166.0,3.1,12.0,285.0,292.82,239.74
2016,3,27,8,30,272.0,190.0,3.2,12.0,317.0,326.9,268.36
2016,3,27,8,45,547.5,143.5,3.3,12.5,432.5,472.73,387.21
2016,3,27,9,0,823.0,97.0,3.4,13.0,548.0,637.22,516.92
2016,3,27,9,15,841.0,100.0,3.45,13.0,592.5,693.02,559.45
2016,3,27,9,30,859.0,103.0,3.5,13.0,637.0,747.85,600.92
2016,3,27,9,45,871.0,106.0,3.6,13.5,675.0,796.78,635.06
2016,3,27,10,0,883.0,109.0,3.7,14.0,713.0,834.64,660.32
2016,3,27,10,15,893.0,111.0,3.75,14.0,745.5,875.58,688.65
2016,3,27,10,30,903.0,113.0,3.8,14.0,778.0,913.83,714.86
2016,3,27,10,45,909.5,115.0,3.85,14.0,803.0,946.04,736.71
2016,3,27,11,0,916.0,117.0,3.9,14.0,828.0,974.97,756.28
2016,3,27,11,15,920.5,118.0,3.9,14.0,845.0,997.6,771.15
2016,3,27,11,30,925.0,119.0,3.9,14.0,862.0,1016.59,783.62
2016,3,27,11,45,925.0,121.0,3.95,14.5,870.5,1028.51,790.18
2016,3,27,12,0,925.0,123.0,4.0,15.0,879.0,1036.54,794.24
2016,3,27,12,15,926.0,123.0,4.0,15.0,880.0,1039.64,796.21
2016,3,27,12,30,927.0,123.0,4.0,15.0,881.0,1038.82,795.69
2016,3,27,12,45,920.5,125.0,4.05,15.0,872.0,1028.83,789.38
2016,3,27,13,0,914.0,127.0,4.1,15.0,863.0,1015.05,780.65
2016,3,27,13,15,756.5,192.5,4.1,15.0,794.0,942.17,730.4
2016,3,27,13,30,599.0,258.0,4.1,15.0,725.0,838.02,654.77
2016,3,27,13,45,624.0,237.5,4.2,15.0,711.5,831.1,652.06
2016,3,27,14,0,649.0,217.0,4.3,15.0,698.0,815.32,642.5
2016,3,27,14,15,628.5,212.5,4.35,14.5,662.5,771.56,612.36
2016,3,27,14,30,608.0,208.0,4.4,14.0,627.0,726.55,580.84
2016,3,27,14,45,521.5,224.5,4.45,14.0,570.5,643.54,517.72
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,571.28,461.63
2016,3,27,15,15,446.0,219.5,4.45,13.5,483.0,536.39,436.1
2016,3,27,15,30,457.0,198.0,4.4,13.0,452.0,499.18,407.9
2016,3,27,15,45,365.5,196.0,4.4,13.0,388.0,405.0,332.09
2016,3,27,16,0,274.0,194.0,4.4,13.0,324.0,333.01,273.02
2016,3,27,16,15,317.5,165.0,4.3,12.5,299.5,309.86,253.86
2016,3,27,16,30,361.0,136.0,4.2,12.0,275.0,290.58,236.37
2016,3,27,16,45,314.5,125.0,4.15,12.0,233.0,231.57,185.61
2016,3,27,17,0,268.0,114.0,4.1,12.0,191.0,186.65,146.42
2016,3,27,17,15,231.0,94.0,4.1,11.5,151.0,141.43,107.1
2016,3,27,17,30,194.0,74.0,4.1,11.0,111.0,100.85,72.17
2016,3,27,17,45,138.0,53.5,4.1,11.0,75.5,62.47,41.05
2016,3,27,18,0,82.0,33.0,4.1,11.0,40.0,31.6,16.8
2016,3,27,18,15,41.0,16.5,4.1,10.5,20.0,12.5,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,13.5,4.3,8.0,28.0,10.62,0.0
2016,3,28,6,30,345.0,27.0,4.4,8.0,56.0,40.79,17.61
2016,3,28,6,45,461.5,36.0,4.55,8.5,104.0,86.9,48.32
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,147.63,95.7
2016,3,28,7,15,643.5,51.0,4.75,9.0,206.0,208.58,149.76
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,276.01,211.18
2016,3,28,7,45,751.5,61.5,4.9,9.5,314.5,340.67,270.58
2016,3,28,8,0,794.0,66.0,5.0,10.0,369.0,409.08,331.93
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.5,473.63,389.21
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,539.65,446.02
2016,3,28,8,45,874.5,75.5,5.0,10.5,523.5,597.25,493.74
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,657.71,542.08
2016,3,28,9,15,911.0,80.5,4.95,11.0,617.5,713.25,585.99
2016,3,28,9,30,926.0,83.0,4.9,11.0,662.0,767.36,627.0
2016,3,28,9,45,937.0,84.5,4.85,11.5,701.0,815.63,660.27
2016,3,28,10,0,948.0,86.0,4.8,12.0,740.0,861.55,691.25
2016,3,28,10,15,956.0,87.5,4.75,12.0,771.5,902.38,719.38
2016,3,28,10,30,964.0,89.0,4.7,12.0,803.0,940.18,745.09
2016,3,28,10,45,969.5,90.0,4.7,12.0,827.5,971.98,766.73
2016,3,28,11,0,975.0,91.0,4.7,12.0,852.0,1000.25,785.84
2016,3,28,11,15,978.0,92.0,4.65,12.0,868.5,1022.49,800.25
2016,3,28,11,30,981.0,93.0,4.6,12.0,885.0,1040.83,811.97
2016,3,28,11,45,981.5,93.5,4.6,12.5,893.0,1052.24,817.87
2016,3,28,12,0,982.0,94.0,4.6,13.0,901.0,1059.55,821.07
2016,3,28,12,15,981.5,94.0,4.5,13.0,901.0,1061.23,821.07
2016,3,28,12,30,981.0,94.0,4.4,13.0,901.0,1058.78,818.37
2016,3,28,12,45,963.0,102.5,4.35,13.0,888.5,1044.24,808.01
2016,3,28,13,0,945.0,111.0,4.3,13.0,876.0,1025.8,795.16
2016,3,28,13,15,940.5,110.0,4.2,13.0,859.0,1006.78,781.74
2016,3,28,13,30,936.0,109.0,4.1,13.0,842.0,984.05,765.99
2016,3,28,13,45,928.0,108.5,4.05,13.0,817.0,955.1,746.25
2016,3,28,14,0,920.0,108.0,4.0,13.0,792.0,922.87,724.22
2016,3,28,14,15,910.5,106.5,3.9,13.0,760.0,885.29,698.05
2016,3,28,14,30,901.0,105.0,3.8,13.0,728.0,844.91,669.79
2016,3,28,14,45,887.0,103.0,3.75,13.0,689.5,798.0,636.83
2016,3,28,15,0,873.0,101.0,3.7,13.0,651.0,756.15,607.05
2016,3,28,15,15,856.0,98.0,3.6,12.5,607.0,701.6,566.57
2016,3,28,15,30,839.0,95.0,3.5,12.0,563.0,645.94,524.22
2016,3,28,15,45,419.5,98.5,3.4,12.0,332.5,361.44,297.83
2016,3,28,16,0,0.0,102.0,3.3,12.0,102.0,79.05,61.7
2016,3,28,16,15,0.0,77.5,3.15,11.5,77.5,59.52,45.6
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,40.56,29.52
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,34.39,24.25
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,28.23,18.93
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,22.47,13.92
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,16.73,8.84
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,11.39,4.04
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,6.06,0.0
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.02,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,13.5,1.7,7.5,29.5,10.96,0.0
2016,3,29,6,30,353.0,27.0,1.8,8.0,59.0,40.74,18.02
2016,3,29,6,45,468.0,35.5,1.95,8.5,107.5,86.63,47.97
2016,3,29,7,0,583.0,44.0,2.1,9.0,156.0,147.92,95.55
2016,3,29,7,15,647.0,50.0,2.25,9.5,209.5,207.8,148.0
2016,3,29,7,30,711.0,56.0,2.4,10.0,263.0,274.85,207.96
2016,3,29,7,45,755.5,60.0,2.6,10.5,318.0,339.73,266.5
2016,3,29,8,0,800.0,64.0,2.8,11.0,373.0,408.56,327.06
2016,3,29,8,15,828.5,67.0,2.75,11.0,425.5,472.33,382.28
2016,3,29,8,30,857.0,70.0,2.7,11.0,478.0,534.53,434.52
2016,3,29,8,45,878.0,72.5,2.7,11.5,527.5,594.94,482.91
2016,3,29,9,0,899.0,75.0,2.7,12.0,577.0,655.14,529.41
2016,3,29,9,15,914.0,77.5,2.5,12.0,621.0,710.71,570.85
2016,3,29,9,30,929.0,80.0,2.3,12.0,665.0,764.83,608.98
2016,3,29,9,45,939.0,82.0,2.15,12.5,703.5,812.88,639.46
2016,3,29,10,0,949.0,84.0,2.0,13.0,742.0,858.49,667.39
2016,3,29,10,15,957.0,85.0,1.9,13.0,773.5,898.72,692.62
2016,3,29,10,30,965.0,86.0,1.8,13.0,805.0,935.91,715.38
2016,3,29,10,45,969.5,87.5,1.7,13.5,829.5,967.28,732.51
2016,3,29,11,0,974.0,89.0,1.6,14.0,854.0,995.06,746.98
2016,3,29,11,15,977.0,90.0,1.55,14.0,870.0,1017.18,759.73
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,1035.4,769.98
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,1046.76,776.72
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,1054.02,781.03
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,1055.62,781.88
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,1053.08,780.3
2016,3,29,12,45,974.0,94.0,1.5,14.0,892.0,1043.17,774.14
2016,3,29,13,0,969.0,95.0,1.5,14.0,883.0,1029.26,765.61
2016,3,29,13,15,965.0,94.5,1.55,14.0,866.0,1010.81,755.08
2016,3,29,13,30,961.0,94.0,1.6,14.0,849.0,988.55,742.09
2016,3,29,13,45,951.5,94.5,1.65,14.0,824.0,958.73,724.06
2016,3,29,14,0,942.0,95.0,1.7,14.0,799.0,925.62,703.75
2016,3,29,14,15,933.5,93.5,1.75,14.0,767.0,888.19,680.31
2016,3,29,14,30,925.0,92.0,1.8,14.0,735.0,847.85,654.6
2016,3,29,14,45,909.0,91.5,1.85,14.0,696.0,800.1,623.32
2016,3,29,15,0,893.0,91.0,1.9,14.0,657.0,750.47,590.2
2016,3,29,15,15,876.5,88.5,1.95,13.5,613.0,696.89,552.75
2016,3,29,15,30,860.0,86.0,2.0,13.0,569.0,646.86,516.29
2016,3,29,15,45,834.5,84.0,2.05,13.0,519.5,585.6,469.17
2016,3,29,16,0,809.0,82.0,2.1,13.0,470.0,524.65,420.75
2016,3,29,16,15,778.5,78.0,2.1,12.5,418.5,460.0,368.32
2016,3,29,16,30,748.0,74.0,2.1,12.0,367.0,397.0,315.27
2016,3,29,16,45,701.5,69.5,2.15,12.0,313.0,329.77,256.9
2016,3,29,17,0,655.0,65.0,2.2,12.0,259.0,266.19,200.35
2016,3,29,17,15,589.0,58.0,2.2,11.5,206.5,200.81,142.97
2016,3,29,17,30,523.0,51.0,2.2,11.0,154.0,142.96,93.16
2016,3,29,17,45,410.5,41.0,2.2,10.5,106.5,85.22,48.82
2016,3,29,18,0,298.0,31.0,2.2,10.0,59.0,41.64,20.13
2016,3,29,18,15,149.0,15.5,2.2,9.5,29.5,12.55,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,17.5,1.85,8.5,28.0,13.33,0.0
2016,3,30,6,30,224.0,35.0,1.9,9.0,56.0,39.37,20.58
2016,3,30,6,45,331.0,48.0,1.95,9.5,101.5,79.52,47.79
2016,3,30,7,0,438.0,61.0,2.0,10.0,147.0,136.14,91.66
2016,3,30,7,15,415.5,81.0,1.95,10.0,182.5,175.66,129.29
2016,3,30,7,30,393.0,101.0,1.9,10.0,218.0,215.21,167.03
2016,3,30,7,45,446.5,108.0,1.85,10.5,264.0,267.43,212.38
2016,3,30,8,0,500.0,115.0,1.8,11.0,310.0,325.18,261.59
2016,3,30,8,15,526.0,126.5,1.8,11.0,356.5,379.3,307.58
2016,3,30,8,30,552.0,138.0,1.8,11.0,403.0,435.3,353.83
2016,3,30,8,45,532.5,160.5,1.8,11.5,437.5,476.83,386.52
2016,3,30,9,0,513.0,183.0,1.8,12.0,472.0,515.1,415.49
2016,3,30,9,15,494.0,206.5,1.8,12.0,502.0,551.38,442.73
2016,3,30,9,30,475.0,230.0,1.8,12.0,532.0,584.47,466.83
2016,3,30,9,45,559.5,214.0,1.85,12.5,590.0,656.32,520.56
2016,3,30,10,0,644.0,198.0,1.9,13.0,648.0,739.63,580.82
2016,3,30,10,15,604.0,226.0,1.9,13.0,662.0,756.3,590.52
2016,3,30,10,30,564.0,254.0,1.9,13.0,676.0,763.39,593.98
2016,3,30,10,45,732.5,186.5,1.95,13.5,753.0,872.91,672.99
2016,3,30,11,0,901.0,119.0,2.0,14.0,830.0,956.81,727.7
2016,3,30,11,15,905.5,120.0,2.0,14.0,846.5,978.86,740.94
2016,3,30,11,30,910.0,121.0,2.0,14.0,863.0,997.34,752.54
2016,3,30,11,45,913.5,120.5,2.0,14.0,871.5,1009.71,760.2
2016,3,30,12,0,917.0,120.0,2.0,14.0,880.0,1018.3,765.54
2016,3,30,12,15,917.0,120.0,2.0,14.0,880.5,1020.17,766.6
2016,3,30,12,30,917.0,120.0,2.0,14.0,881.0,1018.17,765.33
2016,3,30,12,45,918.5,117.5,2.0,14.0,873.5,1011.26,760.98
2016,3,30,13,0,920.0,115.0,2.0,14.0,866.0,1000.46,754.24
2016,3,30,13,15,916.0,114.0,2.05,14.0,850.0,982.17,743.26
2016,3,30,13,30,912.0,113.0,2.1,14.0,834.0,960.26,729.94
2016,3,30,13,45,906.5,111.5,2.15,14.0,810.0,932.99,712.98
2016,3,30,14,0,901.0,110.0,2.2,14.0,786.0,902.43,693.7
2016,3,30,14,15,891.5,108.5,2.3,14.0,755.0,865.37,670.23
2016,3,30,14,30,882.0,107.0,2.4,14.0,724.0,825.6,644.54
2016,3,30,14,45,869.5,104.5,2.5,14.0,686.0,787.87,619.92
2016,3,30,15,0,857.0,102.0,2.6,14.0,648.0,739.4,586.38
2016,3,30,15,15,840.5,99.5,2.75,13.5,604.5,686.46,548.91
2016,3,30,15,30,824.0,97.0,2.9,13.0,561.0,632.39,509.18
2016,3,30,15,45,801.0,93.5,3.05,13.0,513.0,572.74,462.74
2016,3,30,16,0,778.0,90.0,3.2,13.0,465.0,513.26,414.84
2016,3,30,16,15,747.0,85.5,3.25,12.5,414.0,449.55,362.45
2016,3,30,16,30,716.0,81.0,3.3,12.0,363.0,387.48,309.59
2016,3,30,16,45,672.0,75.5,3.4,11.5,310.0,321.89,252.47
2016,3,30,17,0,628.0,70.0,3.5,11.0,257.0,260.36,197.52
2016,3,30,17,15,562.5,62.5,3.4,10.5,205.5,196.41,140.98
2016,3,30,17,30,497.0,55.0,3.3,10.0,154.0,139.97,92.23
2016,3,30,17,45,390.5,44.0,3.25,10.0,107.5,83.97,48.96
2016,3,30,18,0,284.0,33.0,3.2,10.0,61.0,41.43,20.93
2016,3,30,18,15,142.0,16.5,3.1,9.5,30.5,13.35,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,17.0,2.3,10.0,31.5,13.73,0.0
2016,3,31,6,30,287.0,34.0,2.4,10.0,63.0,42.84,22.11
2016,3,31,6,45,395.0,45.0,2.5,10.5,110.0,85.87,50.38
2016,3,31,7,0,503.0,56.0,2.6,11.0,157.0,142.52,93.96
2016,3,31,7,15,568.5,63.5,2.6,11.0,209.5,199.37,143.12
2016,3,31,7,30,634.0,71.0,2.6,11.0,262.0,263.7,200.07
2016,3,31,7,45,341.5,114.0,2.6,11.5,219.0,234.5,186.73
2016,3,31,8,0,49.0,157.0,2.6,12.0,176.0,151.07,122.45
2016,3,31,8,15,85.0,184.0,2.55,12.0,223.0,195.09,159.21
2016,3,31,8,30,121.0,211.0,2.5,12.0,270.0,253.01,206.83
2016,3,31,8,45,152.0,233.0,2.45,12.5,314.5,298.85,243.55
2016,3,31,9,0,183.0,255.0,2.4,13.0,359.0,347.7,282.08
2016,3,31,9,15,248.5,266.5,2.4,13.0,419.0,426.24,344.24
2016,3,31,9,30,314.0,278.0,2.4,13.0,479.0,497.56,399.66
2016,3,31,9,45,608.5,189.0,2.4,13.5,606.5,675.66,537.47
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,834.66,652.6
2016,3,31,10,15,911.5,101.5,2.4,14.0,765.0,874.09,677.7
2016,3,31,10,30,920.0,103.0,2.4,14.0,796.0,910.66,701.74
2016,3,31,10,45,926.5,103.5,2.45,14.5,820.5,941.39,720.78
2016,3,31,11,0,933.0,104.0,2.5,15.0,845.0,968.78,737.5
2016,3,31,11,15,937.0,105.0,2.5,15.0,861.0,990.86,751.53
2016,3,31,11,30,941.0,106.0,2.5,15.0,877.0,1009.24,763.17
2016,3,31,11,45,943.5,106.0,2.5,15.0,885.5,1021.36,770.73
2016,3,31,12,0,946.0,106.0,2.5,15.0,894.0,1029.57,775.87
2016,3,31,12,15,945.5,106.0,2.6,15.0,894.0,1030.94,777.71
2016,3,31,12,30,945.0,106.0,2.7,15.0,894.0,1028.32,777.06
2016,3,31,12,45,948.0,102.5,2.8,15.0,886.5,1021.5,773.72
2016,3,31,13,0,951.0,99.0,2.9,15.0,879.0,1010.64,767.77
2016,3,31,13,15,947.5,98.5,2.95,15.0,863.0,992.81,756.73
2016,3,31,13,30,944.0,98.0,3.0,15.0,847.0,971.23,743.22
2016,3,31,13,45,937.5,97.0,3.15,15.0,822.5,942.82,725.79
2016,3,31,14,0,931.0,96.0,3.3,15.0,798.0,911.05,705.86
2016,3,31,14,15,923.0,95.0,3.4,14.5,767.0,874.84,683.51
2016,3,31,14,30,915.0,94.0,3.5,14.0,736.0,835.73,658.75
2016,3,31,14,45,563.5,195.0,3.6,14.0,583.5,644.94,515.51
2016,3,31,15,0,212.0,296.0,3.7,14.0,431.0,425.71,342.44
2016,3,31,15,15,536.5,191.0,3.7,13.5,502.5,562.28,455.65
2016,3,31,15,30,861.0,86.0,3.7,13.0,574.0,641.24,519.5
2016,3,31,15,45,572.5,142.0,3.75,13.0,455.5,485.99,395.24
2016,3,31,16,0,284.0,198.0,3.8,13.0,337.0,335.62,273.58
2016,3,31,16,15,274.0,179.0,3.75,12.5,300.5,295.74,241.15
2016,3,31,16,30,264.0,160.0,3.7,12.0,264.0,256.6,208.17
2016,3,31,16,45,469.5,112.0,3.7,12.0,266.0,276.03,218.47
2016,3,31,17,0,675.0,64.0,3.7,12.0,268.0,266.01,199.97
2016,3,31,17,15,613.0,57.5,3.55,11.5,215.5,201.28,142.41
2016,3,31,17,30,551.0,51.0,3.4,11.0,163.0,143.53,92.48
2016,3,31,17,45,446.0,41.5,3.25,11.0,115.0,86.0,48.38
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,41.64,20.31
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,12.96,0.0
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,13.33,0.0
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,44.15,22.11
2016,4,1,6,45,443.0,43.0,2.65,10.5,117.0,88.86,51.0
2016,4,1,7,0,542.0,53.0,2.8,11.0,165.0,145.96,95.23
2016,4,1,7,15,271.0,72.0,2.8,11.0,128.0,132.67,98.13
2016,4,1,7,30,0.0,91.0,2.8,11.0,91.0,70.53,55.4
2016,4,1,7,45,0.0,109.0,2.8,11.5,109.0,84.95,67.61
2016,4,1,8,0,0.0,127.0,2.8,12.0,127.0,99.51,79.65
2016,4,1,8,15,0.0,140.5,2.75,12.0,140.5,110.47,88.62
2016,4,1,8,30,0.0,154.0,2.7,12.0,154.0,121.5,97.56
2016,4,1,8,45,32.0,199.5,2.7,12.5,218.0,187.15,151.85
2016,4,1,9,0,64.0,245.0,2.7,13.0,282.0,250.75,203.31
2016,4,1,9,15,88.0,271.5,2.65,13.0,326.0,294.9,238.6
2016,4,1,9,30,112.0,298.0,2.6,13.0,370.0,341.33,275.3
2016,4,1,9,45,242.5,299.5,2.6,13.5,467.5,477.58,382.72
2016,4,1,10,0,373.0,301.0,2.6,14.0,565.0,594.25,471.54
2016,4,1,10,15,645.5,202.0,2.5,14.0,682.0,765.79,601.42
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,906.91,700.06
2016,4,1,10,45,925.5,103.0,2.35,14.0,823.0,937.86,718.59
2016,4,1,11,0,933.0,103.0,2.3,14.0,847.0,965.53,735.86
2016,4,1,11,15,936.5,104.0,2.25,14.0,863.0,987.04,748.94
2016,4,1,11,30,940.0,105.0,2.2,14.0,879.0,1004.84,759.58
2016,4,1,11,45,943.5,104.5,2.2,14.5,887.5,1017.31,765.92
2016,4,1,12,0,947.0,104.0,2.2,15.0,896.0,1025.88,769.84
2016,4,1,12,15,947.0,104.0,2.2,15.0,896.0,1027.65,770.84
2016,4,1,12,30,947.0,104.0,2.2,15.0,896.0,1025.44,769.43
2016,4,1,12,45,946.5,103.0,2.2,15.0,888.5,1017.75,764.58
2016,4,1,13,0,946.0,102.0,2.2,15.0,881.0,1006.11,757.29
2016,4,1,13,15,942.5,101.5,2.25,15.0,864.5,988.3,746.59
2016,4,1,13,30,939.0,101.0,2.3,15.0,848.0,966.76,733.47
2016,4,1,13,45,933.5,99.5,2.35,15.0,824.5,938.8,716.01
2016,4,1,14,0,928.0,98.0,2.4,15.0,801.0,907.45,696.17
2016,4,1,14,15,920.0,96.5,2.45,14.5,769.5,870.8,673.76
2016,4,1,14,30,912.0,95.0,2.5,14.0,738.0,831.26,649.01
2016,4,1,14,45,901.0,93.0,2.6,14.0,700.5,786.25,619.12
2016,4,1,15,0,890.0,91.0,2.7,14.0,663.0,739.03,586.84
2016,4,1,15,15,874.5,88.5,2.75,13.5,619.5,686.33,548.82
2016,4,1,15,30,859.0,86.0,2.8,13.0,576.0,636.85,511.87
2016,4,1,15,45,838.0,83.5,2.9,13.0,528.0,577.9,465.72
2016,4,1,16,0,817.0,81.0,3.0,13.0,480.0,518.83,417.95
2016,4,1,16,15,788.5,77.0,3.0,12.5,428.5,455.0,365.28
2016,4,1,16,30,760.0,73.0,3.0,12.0,377.0,392.59,311.93
2016,4,1,16,45,717.5,68.5,3.0,12.0,323.5,326.57,253.75
2016,4,1,17,0,675.0,64.0,3.0,12.0,270.0,263.42,196.98
2016,4,1,17,15,614.0,57.5,2.85,11.5,217.5,199.14,140.15
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,141.72,90.75
2016,4,1,17,45,451.5,41.5,2.55,10.5,117.0,84.79,47.46
2016,4,1,18,0,350.0,32.0,2.4,10.0,69.0,40.57,20.03
2016,4,1,18,15,175.0,16.0,2.3,10.0,34.5,12.95,0.0
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.0,17.5,1.5,9.0,36.0,14.11,2.12
2016,4,2,6,30,334.0,35.0,1.5,9.0,72.0,44.97,23.48
2016,4,2,6,45,423.0,46.5,1.5,9.5,119.0,89.17,52.45
2016,4,2,7,0,512.0,58.0,1.5,10.0,166.0,144.55,95.59
2016,4,2,7,15,320.5,92.5,1.4,10.0,166.5,161.27,120.51
2016,4,2,7,30,129.0,127.0,1.3,10.0,167.0,146.39,116.41
2016,4,2,7,45,140.5,148.0,1.25,10.5,199.0,177.79,143.39
2016,4,2,8,0,152.0,169.0,1.2,11.0,231.0,210.59,170.86
2016,4,2,8,15,178.5,191.0,1.15,11.0,273.0,252.62,205.55
2016,4,2,8,30,205.0,213.0,1.1,11.0,315.0,297.48,241.91
2016,4,2,8,45,367.5,197.5,1.1,11.5,401.5,399.85,323.5
2016,4,2,9,0,530.0,182.0,1.1,12.0,488.0,521.15,416.76
2016,4,2,9,15,517.0,203.0,1.1,12.0,519.5,559.77,444.56
2016,4,2,9,30,504.0,224.0,1.1,12.0,551.0,595.7,470.38
2016,4,2,9,45,551.5,222.0,1.1,12.5,598.0,653.32,511.61
2016,4,2,10,0,599.0,220.0,1.1,13.0,645.0,718.53,556.81
2016,4,2,10,15,522.0,261.5,1.15,13.0,644.0,710.85,549.11
2016,4,2,10,30,445.0,303.0,1.2,13.0,643.0,701.64,540.83
2016,4,2,10,45,659.0,221.0,1.25,13.5,740.5,834.65,637.46
2016,4,2,11,0,873.0,139.0,1.3,14.0,838.0,957.42,718.56
2016,4,2,11,15,877.5,140.0,1.3,14.0,854.0,979.31,730.67
2016,4,2,11,30,882.0,141.0,1.3,14.0,870.0,997.63,741.85
2016,4,2,11,45,890.0,137.5,1.35,14.5,879.5,996.19,739.81
2016,4,2,12,0,898.0,134.0,1.4,15.0,889.0,1005.87,745.39
2016,4,2,12,15,898.0,134.0,1.45,15.0,888.5,1007.48,747.07
2016,4,2,12,30,898.0,134.0,1.5,15.0,888.0,1005.3,746.52
2016,4,2,12,45,904.5,128.5,1.55,15.0,882.0,1000.25,744.25
2016,4,2,13,0,911.0,123.0,1.6,15.0,876.0,991.24,739.53
2016,4,2,13,15,907.0,122.0,1.65,15.0,859.5,972.94,728.8
2016,4,2,13,30,903.0,121.0,1.7,15.0,843.0,951.06,715.81
2016,4,2,13,45,896.5,119.5,1.75,15.0,819.0,923.02,698.66
2016,4,2,14,0,890.0,118.0,1.8,15.0,795.0,891.77,679.28
2016,4,2,14,15,880.5,116.5,1.8,15.0,763.5,854.99,655.4
2016,4,2,14,30,871.0,115.0,1.8,15.0,732.0,824.49,635.77
2016,4,2,14,45,854.0,114.5,1.85,15.0,693.5,777.06,604.46
2016,4,2,15,0,837.0,114.0,1.9,15.0,655.0,727.95,570.0
2016,4,2,15,15,820.5,111.0,1.9,14.5,612.0,675.34,532.64
2016,4,2,15,30,804.0,108.0,1.9,14.0,569.0,621.67,493.29
2016,4,2,15,45,777.0,105.5,1.9,14.0,520.5,561.71,447.01
2016,4,2,16,0,750.0,103.0,1.9,14.0,472.0,503.14,400.38
2016,4,2,16,15,719.0,98.0,1.9,13.5,421.0,440.27,349.66
2016,4,2,16,30,688.0,93.0,1.9,13.0,370.0,379.26,298.66
2016,4,2,16,45,634.5,88.5,1.95,13.0,316.5,313.1,241.99
2016,4,2,17,0,581.0,84.0,2.0,13.0,263.0,252.11,188.71
2016,4,2,17,15,516.5,74.5,2.0,12.5,211.5,189.95,135.2
2016,4,2,17,30,452.0,65.0,2.0,12.0,160.0,135.28,89.32
2016,4,2,17,45,348.0,52.5,2.0,11.5,113.0,79.65,47.46
2016,4,2,18,0,244.0,40.0,2.0,11.0,66.0,40.06,22.35
2016,4,2,18,15,122.0,20.0,2.0,11.0,33.0,15.21,0.63
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.0,38.5,15.31,4.25
2016,4,3,6,30,339.0,38.0,1.8,8.0,77.0,47.29,25.69
2016,4,3,6,45,436.5,48.5,1.85,8.5,125.5,91.8,54.45
2016,4,3,7,0,534.0,59.0,1.9,9.0,174.0,148.53,98.45
