Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,7,15,595.5,66.0,1.9,9.5,227.5,205.67,147.79
2016,4,3,7,30,657.0,73.0,1.9,10.0,281.0,269.72,204.21
2016,4,3,7,45,441.5,119.5,1.9,10.5,270.0,272.57,215.96
2016,4,3,8,0,226.0,166.0,1.9,11.0,259.0,245.35,198.83
2016,4,3,8,15,512.5,129.5,1.9,11.0,375.5,371.73,301.48
2016,4,3,8,30,799.0,93.0,1.9,11.0,492.0,523.82,422.5
2016,4,3,8,45,821.0,96.5,1.9,11.5,541.0,583.39,468.72
2016,4,3,9,0,843.0,100.0,1.9,12.0,590.0,642.95,513.94
2016,4,3,9,15,859.0,103.0,1.9,12.5,633.5,697.62,554.03
2016,4,3,9,30,875.0,106.0,1.9,13.0,677.0,751.04,592.0
2016,4,3,9,45,887.0,108.0,1.95,13.5,715.0,791.05,619.09
2016,4,3,10,0,899.0,110.0,2.0,14.0,753.0,835.83,648.38
2016,4,3,10,15,908.0,112.0,2.0,14.0,784.5,875.73,674.6
2016,4,3,10,30,917.0,114.0,2.0,14.0,816.0,912.81,698.69
2016,4,3,10,45,920.5,116.5,2.0,14.5,839.5,942.48,716.29
2016,4,3,11,0,924.0,119.0,2.0,15.0,863.0,968.69,731.51
2016,4,3,11,15,928.0,120.0,2.0,15.0,879.5,990.31,745.03
2016,4,3,11,30,932.0,121.0,2.0,15.0,896.0,1008.25,756.2
2016,4,3,11,45,930.0,124.0,2.0,15.0,903.0,1018.67,762.54
2016,4,3,12,0,928.0,127.0,2.0,15.0,910.0,1025.16,766.49
2016,4,3,12,15,927.5,127.0,2.05,15.0,909.5,1026.26,767.73
2016,4,3,12,30,927.0,127.0,2.1,15.0,909.0,1023.46,766.6
2016,4,3,12,45,923.0,127.5,2.15,15.0,900.0,1013.94,761.17
2016,4,3,13,0,919.0,128.0,2.2,15.0,891.0,1000.62,753.38
2016,4,3,13,15,746.0,204.0,2.25,15.0,815.5,924.35,703.14
2016,4,3,13,30,573.0,280.0,2.3,15.0,740.0,818.27,627.89
2016,4,3,13,45,731.5,203.5,2.4,15.0,773.5,876.46,674.44
2016,4,3,14,0,890.0,127.0,2.5,15.0,807.0,908.5,698.14
2016,4,3,14,15,880.5,125.0,2.55,15.0,775.0,870.32,672.72
2016,4,3,14,30,871.0,123.0,2.6,15.0,743.0,829.42,645.79
2016,4,3,14,45,853.5,122.5,2.65,15.0,704.0,781.52,613.26
2016,4,3,15,0,836.0,122.0,2.7,15.0,665.0,731.96,577.6
2016,4,3,15,15,818.0,119.0,2.7,14.5,621.0,678.34,538.86
2016,4,3,15,30,800.0,116.0,2.7,14.0,577.0,623.78,498.24
2016,4,3,15,45,772.5,113.0,2.75,14.0,528.0,564.6,452.04
2016,4,3,16,0,745.0,110.0,2.8,14.0,479.0,504.41,403.71
2016,4,3,16,15,712.5,105.0,2.75,13.5,427.5,441.09,351.93
2016,4,3,16,30,680.0,100.0,2.7,13.0,376.0,379.8,300.17
2016,4,3,16,45,634.5,93.0,2.7,13.0,322.5,314.63,243.71
2016,4,3,17,0,589.0,86.0,2.7,13.0,269.0,253.8,190.03
2016,4,3,17,15,523.5,76.5,2.6,12.5,216.5,191.13,135.93
2016,4,3,17,30,458.0,67.0,2.5,12.0,164.0,136.09,89.8
2016,4,3,17,45,361.0,54.0,2.45,11.5,117.0,80.63,48.0
2016,4,3,18,0,264.0,41.0,2.4,11.0,70.0,40.35,22.76
2016,4,3,18,15,132.0,20.5,2.35,10.5,35.0,15.61,2.17
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.0,2.85,10.0,40.5,16.08,5.71
2016,4,4,6,30,335.0,40.0,2.9,10.0,81.0,48.36,26.71
2016,4,4,6,45,437.5,50.0,2.95,10.5,130.5,92.63,54.84
2016,4,4,7,0,540.0,60.0,3.0,11.0,180.0,149.74,98.64
2016,4,4,7,15,602.0,67.5,3.0,11.0,234.0,207.74,148.76
2016,4,4,7,30,664.0,75.0,3.0,11.0,288.0,272.7,206.32
2016,4,4,7,45,707.0,80.0,3.0,11.5,342.0,335.2,261.95
2016,4,4,8,0,750.0,85.0,3.0,12.0,396.0,401.51,319.54
2016,4,4,8,15,779.0,89.0,2.95,12.5,448.0,463.84,372.4
2016,4,4,8,30,808.0,93.0,2.9,13.0,500.0,527.23,424.27
2016,4,4,8,45,827.0,97.0,2.9,13.5,548.5,585.92,470.88
2016,4,4,9,0,846.0,101.0,2.9,14.0,597.0,644.28,515.67
2016,4,4,9,15,862.0,104.0,2.8,14.0,640.5,698.99,556.88
2016,4,4,9,30,878.0,107.0,2.7,14.0,684.0,752.44,595.94
2016,4,4,9,45,888.5,110.0,2.65,14.5,721.5,792.3,622.71
2016,4,4,10,0,899.0,113.0,2.6,15.0,759.0,836.81,651.38
2016,4,4,10,15,907.5,114.5,2.5,15.0,790.5,875.71,676.43
2016,4,4,10,30,916.0,116.0,2.4,15.0,822.0,911.74,699.18
2016,4,4,10,45,921.0,118.0,2.35,15.0,845.5,942.12,718.28
2016,4,4,11,0,926.0,120.0,2.3,15.0,869.0,969.1,735.01
2016,4,4,11,15,929.5,120.5,2.25,15.0,885.0,989.71,747.42
2016,4,4,11,30,933.0,121.0,2.2,15.0,901.0,1006.62,757.44
2016,4,4,11,45,933.0,122.5,2.2,15.5,908.0,1017.41,762.66
2016,4,4,12,0,933.0,124.0,2.2,16.0,915.0,1024.29,765.46
2016,4,4,12,15,932.5,124.0,2.15,16.0,914.5,1025.33,765.39
2016,4,4,12,30,932.0,124.0,2.1,16.0,914.0,1022.45,762.94
2016,4,4,12,45,930.5,123.0,2.1,16.0,905.5,1013.75,757.46
2016,4,4,13,0,929.0,122.0,2.1,16.0,897.0,1001.19,749.62
2016,4,4,13,15,924.5,121.5,2.2,16.0,879.5,982.55,739.05
2016,4,4,13,30,920.0,121.0,2.3,16.0,862.0,960.3,726.04
2016,4,4,13,45,748.5,188.5,2.45,16.0,780.5,873.95,669.43
2016,4,4,14,0,577.0,256.0,2.6,16.0,699.0,763.16,590.46
2016,4,4,14,15,728.5,186.5,2.85,16.0,722.5,808.4,628.73
2016,4,4,14,30,880.0,117.0,3.1,16.0,746.0,827.25,645.53
2016,4,4,14,45,865.5,115.5,3.35,16.0,707.5,780.36,614.14
2016,4,4,15,0,851.0,114.0,3.6,16.0,669.0,731.6,579.51
2016,4,4,15,15,833.5,111.0,3.7,15.5,625.0,677.79,540.48
2016,4,4,15,30,816.0,108.0,3.8,15.0,581.0,622.99,499.43
2016,4,4,15,45,794.0,104.0,3.9,15.0,532.5,564.01,452.91
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,505.13,405.03
2016,4,4,16,15,740.5,95.0,3.8,14.5,432.0,441.55,352.27
2016,4,4,16,30,709.0,90.0,3.6,14.0,380.0,379.43,299.18
2016,4,4,16,45,666.0,84.0,3.45,13.5,327.0,314.71,242.94
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,253.97,189.14
2016,4,4,17,15,557.5,70.0,3.15,12.5,221.0,190.91,134.37
2016,4,4,17,30,492.0,62.0,3.0,12.0,168.0,135.38,87.75
2016,4,4,17,45,391.0,50.5,2.9,12.0,120.0,81.55,47.76
2016,4,4,18,0,290.0,39.0,2.8,12.0,72.0,38.47,21.27
2016,4,4,18,15,145.0,19.5,2.7,11.5,36.0,14.93,2.84
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,78.0,11.0,1.7,10.0,13.0,8.65,0.0
2016,4,5,6,15,234.0,24.5,1.65,10.5,50.0,20.0,9.39
2016,4,5,6,30,390.0,38.0,1.6,11.0,87.0,48.56,25.73
2016,4,5,6,45,484.5,47.0,1.55,11.5,137.5,94.51,54.32
2016,4,5,7,0,579.0,56.0,1.5,12.0,188.0,152.17,98.4
2016,4,5,7,15,637.0,62.5,1.55,12.5,241.5,210.54,148.3
2016,4,5,7,30,695.0,69.0,1.6,13.0,295.0,275.31,204.82
2016,4,5,7,45,738.0,73.0,1.65,13.5,350.0,339.34,260.85
2016,4,5,8,0,781.0,77.0,1.7,14.0,405.0,406.0,317.73
2016,4,5,8,15,808.0,80.5,1.75,14.0,456.5,468.02,370.18
2016,4,5,8,30,835.0,84.0,1.8,14.0,508.0,531.18,421.89
2016,4,5,8,45,855.5,86.5,1.85,14.5,556.5,590.38,468.19
2016,4,5,9,0,876.0,89.0,1.9,15.0,605.0,644.83,509.55
2016,4,5,9,15,890.0,91.5,1.95,15.5,648.5,697.98,548.58
2016,4,5,9,30,904.0,94.0,2.0,16.0,692.0,749.61,585.38
2016,4,5,9,45,912.0,97.0,2.05,16.5,728.5,795.42,615.82
2016,4,5,10,0,920.0,100.0,2.1,17.0,765.0,838.71,643.69
2016,4,5,10,15,928.0,101.0,2.15,17.0,796.0,877.26,669.23
2016,4,5,10,30,936.0,102.0,2.2,17.0,827.0,912.85,692.65
2016,4,5,10,45,939.5,104.0,2.25,17.5,850.0,942.34,710.56
2016,4,5,11,0,943.0,106.0,2.3,18.0,873.0,968.29,726.08
2016,4,5,11,15,946.5,106.5,2.3,18.0,888.5,989.1,739.05
2016,4,5,11,30,950.0,107.0,2.3,18.0,904.0,1006.15,749.64
2016,4,5,11,45,950.5,107.5,2.35,18.5,911.0,1016.52,755.09
2016,4,5,12,0,951.0,108.0,2.4,19.0,918.0,1022.94,758.12
2016,4,5,12,15,950.5,108.0,2.35,19.0,917.5,1023.93,758.09
2016,4,5,12,30,950.0,108.0,2.3,19.0,917.0,1020.93,755.63
2016,4,5,12,45,948.5,107.5,2.25,19.0,908.0,1012.53,749.81
2016,4,5,13,0,947.0,107.0,2.2,19.0,899.0,1000.2,741.6
2016,4,5,13,15,942.5,106.0,2.15,19.0,881.5,980.76,728.86
2016,4,5,13,30,938.0,105.0,2.1,19.0,864.0,957.64,713.85
2016,4,5,13,45,930.5,104.0,2.05,19.0,839.0,928.33,694.79
2016,4,5,14,0,923.0,103.0,2.0,19.0,814.0,895.76,673.58
2016,4,5,14,15,914.0,101.5,2.0,19.0,782.0,858.38,649.56
2016,4,5,14,30,905.0,100.0,2.0,19.0,750.0,818.21,623.46
2016,4,5,14,45,892.5,98.0,2.0,19.0,711.5,772.37,593.15
2016,4,5,15,0,880.0,96.0,2.0,19.0,673.0,724.47,559.94
2016,4,5,15,15,864.0,93.5,1.95,18.5,629.0,671.99,522.57
2016,4,5,15,30,848.0,91.0,1.9,18.0,585.0,622.66,486.3
2016,4,5,15,45,826.5,88.0,1.85,18.0,536.5,563.65,440.9
2016,4,5,16,0,805.0,85.0,1.8,18.0,488.0,504.63,394.18
2016,4,5,16,15,776.0,81.0,1.7,17.5,436.5,441.57,343.44
2016,4,5,16,30,747.0,77.0,1.6,17.0,385.0,380.02,292.22
2016,4,5,16,45,706.5,72.0,1.55,17.0,331.5,315.52,237.05
2016,4,5,17,0,666.0,67.0,1.5,17.0,278.0,253.45,182.97
2016,4,5,17,15,606.0,60.5,1.5,16.0,225.5,190.76,129.76
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,134.81,83.67
2016,4,5,17,45,450.0,44.5,1.5,14.5,124.5,80.17,44.07
2016,4,5,18,0,354.0,35.0,1.5,14.0,76.0,37.51,20.02
2016,4,5,18,15,177.0,17.5,1.5,13.5,38.0,14.1,3.1
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,9.44,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,21.2,10.86
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,49.39,26.65
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,94.68,54.74
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,151.21,97.8
2016,4,6,7,15,620.0,65.5,2.65,14.5,242.5,208.49,146.52
2016,4,6,7,30,678.0,72.0,2.6,15.0,296.0,272.17,201.92
2016,4,6,7,45,717.5,77.0,2.55,15.5,350.0,333.96,256.07
2016,4,6,8,0,757.0,82.0,2.5,16.0,404.0,399.76,312.18
2016,4,6,8,15,785.5,86.0,2.5,16.0,455.5,461.6,364.41
2016,4,6,8,30,814.0,90.0,2.5,16.0,507.0,524.78,416.11
2016,4,6,8,45,835.0,93.0,2.5,16.5,555.5,583.67,462.15
2016,4,6,9,0,856.0,96.0,2.5,17.0,604.0,642.38,506.5
2016,4,6,9,15,871.5,98.5,2.5,17.5,648.0,696.42,545.97
2016,4,6,9,30,887.0,101.0,2.5,18.0,692.0,742.63,578.82
2016,4,6,9,45,899.0,103.0,2.55,18.5,730.0,789.68,610.7
2016,4,6,10,0,911.0,105.0,2.6,19.0,768.0,834.55,639.77
2016,4,6,10,15,919.5,106.5,2.6,19.0,799.0,873.61,665.36
2016,4,6,10,30,928.0,108.0,2.6,19.0,830.0,909.77,688.81
2016,4,6,10,45,933.5,109.5,2.6,19.5,853.5,940.2,706.92
2016,4,6,11,0,939.0,111.0,2.6,20.0,877.0,967.22,722.66
2016,4,6,11,15,942.5,111.5,2.55,20.0,893.0,987.85,735.05
2016,4,6,11,30,946.0,112.0,2.5,20.0,909.0,1004.75,745.04
2016,4,6,11,45,946.5,112.5,2.45,20.5,916.0,1015.0,749.32
2016,4,6,12,0,947.0,113.0,2.4,21.0,923.0,1021.31,751.17
2016,4,6,12,15,946.5,113.0,2.35,21.0,922.0,1022.22,751.09
2016,4,6,12,30,946.0,113.0,2.3,21.0,921.0,1019.16,748.62
2016,4,6,12,45,943.0,113.0,2.25,21.5,911.5,1009.81,740.8
2016,4,6,13,0,940.0,113.0,2.2,22.0,902.0,996.59,730.69
2016,4,6,13,15,935.5,112.0,2.15,22.0,885.0,977.22,718.15
2016,4,6,13,30,931.0,111.0,2.1,22.0,868.0,954.19,703.36
2016,4,6,13,45,922.5,111.0,2.05,22.5,842.5,925.14,683.36
2016,4,6,14,0,914.0,111.0,2.0,23.0,817.0,892.89,661.35
2016,4,6,14,15,905.0,109.0,1.9,23.0,785.0,855.28,636.56
2016,4,6,14,30,896.0,107.0,1.8,23.0,753.0,814.92,609.86
2016,4,6,14,45,722.5,159.0,1.75,23.5,662.5,714.26,538.36
2016,4,6,15,0,549.0,211.0,1.7,24.0,572.0,601.92,456.55
2016,4,6,15,15,431.5,228.5,1.6,24.0,501.5,513.2,391.66
2016,4,6,15,30,314.0,246.0,1.5,24.0,431.0,421.88,323.62
2016,4,6,15,45,309.0,225.0,1.45,24.0,394.0,381.74,293.86
2016,4,6,16,0,304.0,204.0,1.4,24.0,357.0,341.54,263.05
2016,4,6,16,15,287.5,186.5,1.3,23.5,319.5,299.34,230.35
2016,4,6,16,30,271.0,169.0,1.2,23.0,282.0,258.55,198.03
2016,4,6,16,45,256.5,147.5,1.1,22.5,242.5,216.57,164.07
2016,4,6,17,0,242.0,126.0,1.0,22.0,203.0,176.21,130.79
2016,4,6,17,15,218.0,105.0,1.0,21.5,165.0,136.02,97.78
2016,4,6,17,30,194.0,84.0,1.0,21.0,127.0,98.93,67.68
2016,4,6,17,45,153.5,63.5,1.0,21.0,91.5,64.07,41.23
2016,4,6,18,0,113.0,43.0,1.0,21.0,56.0,34.8,20.93
2016,4,6,18,15,56.5,21.5,0.85,21.0,28.0,16.34,4.91
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,1.75,12.0,1.5,1.18,0.0
2016,4,7,6,0,0.0,3.0,1.8,12.0,3.0,2.36,0.0
2016,4,7,6,15,0.0,11.0,1.9,12.5,11.0,8.35,1.05
2016,4,7,6,30,0.0,19.0,2.0,13.0,19.0,14.45,6.49
2016,4,7,6,45,0.0,29.5,2.1,13.5,29.5,22.49,13.56
2016,4,7,7,0,0.0,40.0,2.2,14.0,40.0,30.55,20.6
2016,4,7,7,15,0.0,51.5,2.25,14.0,51.5,39.41,28.26
2016,4,7,7,30,0.0,63.0,2.3,14.0,63.0,48.29,35.84
2016,4,7,7,45,24.0,117.0,2.35,14.5,127.0,102.68,81.22
2016,4,7,8,0,48.0,171.0,2.4,15.0,191.0,159.91,128.25
2016,4,7,8,15,48.0,193.0,2.4,15.0,216.0,182.18,146.35
2016,4,7,8,30,48.0,215.0,2.4,15.0,241.0,204.61,164.38
2016,4,7,8,45,202.5,229.5,2.4,15.5,349.5,319.01,256.71
2016,4,7,9,0,357.0,244.0,2.4,16.0,458.0,451.06,360.02
2016,4,7,9,15,452.5,230.5,2.35,16.0,521.0,534.79,424.08
2016,4,7,9,30,548.0,217.0,2.3,16.0,584.0,613.25,483.28
2016,4,7,9,45,549.0,232.0,2.25,16.0,616.5,652.86,511.31
2016,4,7,10,0,550.0,247.0,2.2,16.0,649.0,690.66,537.73
2016,4,7,10,15,418.0,307.5,2.15,16.0,620.5,658.77,510.77
2016,4,7,10,30,286.0,368.0,2.1,16.0,592.0,603.05,466.84
2016,4,7,10,45,305.5,375.0,2.1,16.0,620.5,636.27,491.31
2016,4,7,11,0,325.0,382.0,2.1,16.0,649.0,669.02,514.57
2016,4,7,11,15,387.0,363.5,2.1,16.0,687.0,715.23,548.58
2016,4,7,11,30,449.0,345.0,2.1,16.0,725.0,779.45,594.26
2016,4,7,11,45,455.0,342.5,2.15,16.0,730.5,788.4,600.29
2016,4,7,12,0,461.0,340.0,2.2,16.0,736.0,795.0,605.26
2016,4,7,12,15,448.5,348.5,2.2,16.0,733.5,791.76,602.5
2016,4,7,12,30,436.0,357.0,2.2,16.0,731.0,786.05,598.19
2016,4,7,12,45,367.0,380.5,2.25,16.0,693.5,722.78,552.82
2016,4,7,13,0,298.0,404.0,2.3,16.0,656.0,676.61,519.03
2016,4,7,13,15,250.5,404.0,2.3,16.0,613.5,627.42,483.16
2016,4,7,13,30,203.0,404.0,2.3,16.0,571.0,559.98,433.79
2016,4,7,13,45,119.0,362.0,2.35,16.0,459.0,440.78,344.31
2016,4,7,14,0,35.0,320.0,2.4,16.0,347.0,308.49,242.04
2016,4,7,14,15,211.5,313.0,2.4,15.5,467.0,459.57,364.18
2016,4,7,14,30,388.0,306.0,2.4,15.0,587.0,596.5,470.09
2016,4,7,14,45,363.5,295.0,2.45,15.0,547.5,551.05,435.44
2016,4,7,15,0,339.0,284.0,2.5,15.0,508.0,506.3,402.05
2016,4,7,15,15,326.5,266.0,2.5,14.5,470.5,463.97,370.73
2016,4,7,15,30,314.0,248.0,2.5,14.0,433.0,421.93,338.93
2016,4,7,15,45,157.0,187.5,2.5,14.0,280.0,252.22,203.79
2016,4,7,16,0,0.0,127.0,2.5,14.0,127.0,98.8,77.61
2016,4,7,16,15,0.0,97.0,2.4,14.0,97.0,74.86,57.96
2016,4,7,16,30,0.0,67.0,2.3,14.0,67.0,51.39,38.29
2016,4,7,16,45,0.0,57.5,2.25,14.0,57.5,44.03,32.15
2016,4,7,17,0,0.0,48.0,2.2,14.0,48.0,36.7,25.94
2016,4,7,17,15,0.0,39.0,2.05,13.5,39.0,29.77,20.03
2016,4,7,17,30,0.0,30.0,1.9,13.0,30.0,22.86,14.05
2016,4,7,17,45,0.0,21.5,1.8,13.0,21.5,16.35,8.3
2016,4,7,18,0,0.0,13.0,1.7,13.0,13.0,9.86,2.55
2016,4,7,18,15,0.0,7.0,1.65,12.5,7.0,5.3,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.79,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,16.0,1.45,11.5,16.0,12.17,4.38
2016,4,8,6,30,0.0,27.0,1.5,12.0,27.0,20.59,11.76
2016,4,8,6,45,0.0,41.5,1.55,12.5,41.5,31.74,21.58
2016,4,8,7,0,0.0,56.0,1.6,13.0,56.0,42.87,31.29
2016,4,8,7,15,0.0,71.5,1.6,13.0,71.5,54.85,41.65
2016,4,8,7,30,0.0,87.0,1.6,13.0,87.0,66.97,51.95
2016,4,8,7,45,16.5,126.5,1.6,13.5,134.0,104.05,82.73
2016,4,8,8,0,33.0,166.0,1.6,14.0,181.0,149.13,119.73
2016,4,8,8,15,21.5,172.5,1.55,14.0,182.5,145.73,116.68
2016,4,8,8,30,10.0,179.0,1.5,14.0,184.0,146.31,116.85
2016,4,8,8,45,25.5,212.5,1.5,14.5,227.0,183.55,146.78
2016,4,8,9,0,41.0,246.0,1.5,15.0,270.0,233.23,186.08
2016,4,8,9,15,23.0,217.0,1.5,15.0,231.0,188.08,149.24
2016,4,8,9,30,5.0,188.0,1.5,15.0,192.0,152.15,119.77
2016,4,8,9,45,114.5,269.5,1.55,15.0,354.0,330.72,263.56
2016,4,8,10,0,224.0,351.0,1.6,15.0,516.0,498.38,391.36
2016,4,8,10,15,152.5,360.0,1.65,15.0,474.5,457.39,357.71
2016,4,8,10,30,81.0,369.0,1.7,15.0,433.0,393.83,308.08
2016,4,8,10,45,57.0,353.5,1.75,15.0,399.5,360.67,282.45
2016,4,8,11,0,33.0,338.0,1.8,15.0,366.0,326.18,255.35
2016,4,8,11,15,56.5,372.0,1.85,15.0,420.5,381.01,297.94
2016,4,8,11,30,80.0,406.0,1.9,15.0,475.0,436.78,340.21
2016,4,8,11,45,121.0,420.5,1.95,15.0,525.0,510.61,395.81
2016,4,8,12,0,162.0,435.0,2.0,15.0,575.0,564.38,435.91
2016,4,8,12,15,222.5,427.0,2.0,15.0,618.5,613.97,473.27
2016,4,8,12,30,283.0,419.0,2.0,15.0,662.0,682.24,523.16
2016,4,8,12,45,258.5,419.5,2.05,15.0,640.0,657.14,504.48
2016,4,8,13,0,234.0,420.0,2.1,15.0,618.0,611.63,472.04
2016,4,8,13,15,222.0,413.0,2.1,15.0,598.0,589.41,456.24
2016,4,8,13,30,210.0,406.0,2.1,15.0,578.0,566.53,439.72
2016,4,8,13,45,279.5,378.0,2.15,15.0,600.0,611.36,474.94
2016,4,8,14,0,349.0,350.0,2.2,15.0,622.0,633.2,492.93
2016,4,8,14,15,197.0,329.5,2.2,15.0,482.0,462.0,363.66
2016,4,8,14,30,45.0,309.0,2.2,15.0,342.0,301.94,238.45
2016,4,8,14,45,127.0,309.0,2.25,15.0,395.0,374.14,297.57
2016,4,8,15,0,209.0,309.0,2.3,15.0,448.0,423.98,337.5
2016,4,8,15,15,117.5,267.0,2.3,14.5,344.5,315.28,252.31
2016,4,8,15,30,26.0,225.0,2.3,14.0,241.0,195.09,156.1
2016,4,8,15,45,21.5,207.5,2.3,14.0,220.0,176.6,141.65
2016,4,8,16,0,17.0,190.0,2.3,14.0,199.0,158.63,127.25
2016,4,8,16,15,8.5,150.0,2.25,13.5,154.5,121.07,96.68
2016,4,8,16,30,0.0,110.0,2.2,13.0,110.0,85.14,67.05
2016,4,8,16,45,0.0,94.5,2.15,13.0,94.5,72.86,56.86
2016,4,8,17,0,0.0,79.0,2.1,13.0,79.0,60.7,46.61
2016,4,8,17,15,0.0,63.5,2.0,13.0,63.5,48.66,36.31
2016,4,8,17,30,0.0,48.0,1.9,13.0,48.0,36.73,25.96
2016,4,8,17,45,0.0,34.5,1.8,13.0,34.5,26.34,16.82
2016,4,8,18,0,0.0,21.0,1.7,13.0,21.0,15.99,7.68
2016,4,8,18,15,0.0,11.5,1.65,12.5,11.5,8.73,0.75
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.57,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,8.72,1.64
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,14.44,6.59
2016,4,9,6,45,0.0,29.5,2.05,12.0,29.5,22.48,13.71
2016,4,9,7,0,0.0,40.0,2.1,12.0,40.0,30.55,20.81
2016,4,9,7,15,0.0,51.0,2.1,12.0,51.0,39.02,28.18
2016,4,9,7,30,0.0,62.0,2.1,12.0,62.0,47.51,35.47
2016,4,9,7,45,0.0,98.5,2.15,12.0,98.5,76.0,59.74
2016,4,9,8,0,0.0,135.0,2.2,12.0,135.0,105.08,84.13
2016,4,9,8,15,0.0,130.5,2.15,12.0,130.5,101.51,80.8
2016,4,9,8,30,0.0,126.0,2.1,12.0,126.0,97.91,77.51
2016,4,9,8,45,0.0,97.5,2.1,12.5,97.5,75.22,58.11
2016,4,9,9,0,0.0,69.0,2.1,13.0,69.0,53.06,39.26
2016,4,9,9,15,0.0,74.5,2.05,13.0,74.5,57.36,42.77
2016,4,9,9,30,0.0,80.0,2.0,13.0,80.0,61.67,46.25
2016,4,9,9,45,4.5,150.5,2.0,13.0,154.0,121.21,95.54
2016,4,9,10,0,9.0,221.0,2.0,13.0,228.0,183.15,145.71
2016,4,9,10,15,4.5,169.5,2.0,13.0,173.0,137.18,108.0
2016,4,9,10,30,0.0,118.0,2.0,13.0,118.0,91.89,70.75
2016,4,9,10,45,0.0,117.5,2.05,13.5,117.5,91.57,70.32
2016,4,9,11,0,0.0,117.0,2.1,14.0,117.0,91.24,69.85
2016,4,9,11,15,6.5,190.5,2.05,14.0,196.5,157.08,123.44
2016,4,9,11,30,13.0,264.0,2.0,14.0,276.0,225.03,177.54
2016,4,9,11,45,11.5,244.0,2.0,14.0,254.5,206.81,162.81
2016,4,9,12,0,10.0,224.0,2.0,14.0,233.0,188.64,148.35
2016,4,9,12,15,10.0,226.5,2.0,14.0,235.5,190.76,150.08
2016,4,9,12,30,10.0,229.0,2.0,14.0,238.0,192.81,151.72
2016,4,9,12,45,24.5,295.5,2.0,14.0,317.0,280.0,220.93
2016,4,9,13,0,39.0,362.0,2.0,14.0,396.0,355.25,279.14
2016,4,9,13,15,27.5,321.0,2.0,14.0,344.5,305.18,240.1
2016,4,9,13,30,16.0,280.0,2.0,14.0,293.0,240.64,189.74
2016,4,9,13,45,8.0,213.0,2.0,14.0,219.5,176.52,138.98
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,114.41,88.84
2016,4,9,14,15,0.0,132.0,2.0,14.0,132.0,103.02,79.78
2016,4,9,14,30,0.0,118.0,2.0,14.0,118.0,91.71,70.66
2016,4,9,14,45,0.0,127.5,2.05,14.0,127.5,99.25,77.04
2016,4,9,15,0,0.0,137.0,2.1,14.0,137.0,106.84,83.46
2016,4,9,15,15,0.0,137.0,2.05,14.0,137.0,106.8,83.62
2016,4,9,15,30,0.0,137.0,2.0,14.0,137.0,106.76,83.83
2016,4,9,15,45,12.0,164.5,2.0,14.0,171.0,135.63,108.07
2016,4,9,16,0,24.0,192.0,2.0,14.0,205.0,163.49,131.24
2016,4,9,16,15,12.0,104.5,1.9,13.5,111.0,86.03,67.3
2016,4,9,16,30,0.0,17.0,1.8,13.0,17.0,12.95,5.5
2016,4,9,16,45,0.0,14.5,1.75,13.0,14.5,11.03,3.89
2016,4,9,17,0,0.0,12.0,1.7,13.0,12.0,9.12,2.25
2016,4,9,17,15,0.0,9.5,1.55,12.5,9.5,7.21,0.61
2016,4,9,17,30,0.0,7.0,1.4,12.0,7.0,5.3,0.0
2016,4,9,17,45,0.0,5.0,1.3,12.0,5.0,3.78,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.27,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.13,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.18,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.27,0.0
2016,4,10,6,15,0.0,9.5,1.75,11.0,9.5,7.2,0.46
2016,4,10,6,30,0.0,16.0,1.8,11.0,16.0,12.15,4.71
2016,4,10,6,45,0.0,24.0,1.9,11.5,24.0,18.26,10.13
2016,4,10,7,0,0.0,32.0,2.0,12.0,32.0,24.39,15.5
2016,4,10,7,15,0.0,41.0,2.0,12.0,41.0,31.31,21.52
2016,4,10,7,30,0.0,50.0,2.0,12.0,50.0,38.24,27.48
2016,4,10,7,45,0.0,66.5,2.05,12.0,66.5,50.99,38.35
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,63.81,49.15
2016,4,10,8,15,0.0,54.5,2.1,12.0,54.5,41.76,30.19
2016,4,10,8,30,0.0,26.0,2.1,12.0,26.0,19.88,11.4
2016,4,10,8,45,0.0,73.5,2.1,12.5,73.5,56.51,42.41
2016,4,10,9,0,0.0,121.0,2.1,13.0,121.0,93.91,73.44
2016,4,10,9,15,9.5,183.5,2.1,13.0,190.0,150.93,120.4
2016,4,10,9,30,19.0,246.0,2.1,13.0,259.0,210.26,168.29
2016,4,10,9,45,59.0,298.5,2.15,13.0,342.0,300.11,240.29
2016,4,10,10,0,99.0,351.0,2.2,13.0,425.0,382.88,305.0
2016,4,10,10,15,59.5,319.5,2.25,13.0,364.5,325.15,258.63
2016,4,10,10,30,20.0,288.0,2.3,13.0,304.0,249.88,198.34
2016,4,10,10,45,14.5,253.5,2.35,13.0,265.5,216.24,171.55
2016,4,10,11,0,9.0,219.0,2.4,13.0,227.0,182.71,144.51
2016,4,10,11,15,30.5,302.0,2.45,13.0,328.5,290.08,230.43
2016,4,10,11,30,52.0,385.0,2.5,13.0,430.0,388.84,306.98
2016,4,10,11,45,39.0,361.5,2.55,13.0,395.5,355.07,280.16
2016,4,10,12,0,26.0,338.0,2.6,13.0,361.0,321.03,253.53
2016,4,10,12,15,26.5,340.0,2.65,13.0,363.5,323.44,255.59
2016,4,10,12,30,27.0,342.0,2.7,13.0,366.0,325.63,257.37
2016,4,10,12,45,28.0,341.5,2.8,13.0,366.5,325.69,257.62
2016,4,10,13,0,29.0,341.0,2.9,13.0,367.0,325.51,257.73
2016,4,10,13,15,26.0,326.5,2.95,13.0,349.0,308.38,244.48
2016,4,10,13,30,23.0,312.0,3.0,13.0,331.0,274.16,217.8
2016,4,10,13,45,77.5,348.0,3.05,13.0,409.0,370.65,295.49
2016,4,10,14,0,132.0,384.0,3.1,13.0,487.0,464.03,368.63
2016,4,10,14,15,66.0,230.0,3.1,13.0,281.5,247.72,198.79
2016,4,10,14,30,0.0,76.0,3.1,13.0,76.0,58.64,43.42
2016,4,10,14,45,9.0,158.0,3.1,13.0,164.0,130.41,103.38
2016,4,10,15,0,18.0,240.0,3.1,13.0,252.0,204.08,163.81
2016,4,10,15,15,9.0,189.5,3.05,12.5,195.5,155.31,124.27
2016,4,10,15,30,0.0,139.0,3.0,12.0,139.0,108.33,85.77
2016,4,10,15,45,0.0,127.5,3.0,12.0,127.5,99.06,78.33
2016,4,10,16,0,0.0,116.0,3.0,12.0,116.0,89.86,70.86
2016,4,10,16,15,0.0,118.5,2.9,12.0,118.5,91.82,72.77
2016,4,10,16,30,0.0,121.0,2.8,12.0,121.0,93.75,74.64
2016,4,10,16,45,0.0,104.5,2.75,12.0,104.5,80.62,63.69
2016,4,10,17,0,0.0,88.0,2.7,12.0,88.0,67.62,52.71
2016,4,10,17,15,0.0,71.5,2.55,11.5,71.5,54.75,41.78
2016,4,10,17,30,0.0,55.0,2.4,11.0,55.0,42.05,30.79
2016,4,10,17,45,0.0,40.5,2.25,11.0,40.5,30.97,20.98
2016,4,10,18,0,0.0,26.0,2.1,11.0,26.0,19.83,11.8
2016,4,10,18,15,0.0,15.0,2.0,11.0,15.0,11.41,3.25
2016,4,10,18,30,0.0,4.0,1.9,11.0,4.0,3.15,0.0
2016,4,10,18,45,0.0,2.0,1.85,11.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,10.5,0.65,10.5,13.0,8.26,0.0
2016,4,11,6,0,96.0,21.0,0.6,11.0,26.0,15.87,0.0
2016,4,11,6,15,211.0,36.5,0.65,11.0,64.5,27.58,18.0
2016,4,11,6,30,326.0,52.0,0.7,11.0,103.0,52.31,31.81
2016,4,11,6,45,405.0,63.5,0.8,11.5,150.5,93.81,57.74
2016,4,11,7,0,484.0,75.0,0.9,12.0,198.0,148.31,99.27
2016,4,11,7,15,242.0,79.5,0.95,12.0,141.0,127.14,93.59
2016,4,11,7,30,0.0,84.0,1.0,12.0,84.0,64.55,49.96
2016,4,11,7,45,0.0,101.0,1.1,12.5,101.0,77.89,61.15
2016,4,11,8,0,0.0,118.0,1.2,13.0,118.0,91.37,72.17
2016,4,11,8,15,27.5,170.0,1.2,13.0,184.5,151.45,121.78
2016,4,11,8,30,55.0,222.0,1.2,13.0,251.0,212.38,171.09
2016,4,11,8,45,46.5,235.0,1.25,13.0,261.5,222.46,178.69
2016,4,11,9,0,38.0,248.0,1.3,13.0,272.0,231.63,185.6
2016,4,11,9,15,95.0,286.0,1.3,13.0,350.5,305.73,244.81
2016,4,11,9,30,152.0,324.0,1.3,13.0,429.0,398.5,316.7
2016,4,11,9,45,98.5,321.0,1.35,13.5,390.5,349.49,276.8
2016,4,11,10,0,45.0,318.0,1.4,14.0,352.0,309.24,243.94
2016,4,11,10,15,62.5,346.0,1.4,14.0,395.0,351.57,276.81
2016,4,11,10,30,80.0,374.0,1.4,14.0,438.0,395.09,309.71
2016,4,11,10,45,78.5,384.0,1.4,14.0,448.5,405.92,317.21
2016,4,11,11,0,77.0,394.0,1.4,14.0,459.0,416.37,324.63
2016,4,11,11,15,55.0,374.0,1.4,14.0,420.5,379.2,295.8
2016,4,11,11,30,33.0,354.0,1.4,14.0,382.0,341.15,266.34
2016,4,11,11,45,35.0,361.0,1.4,14.5,391.5,350.2,272.88
2016,4,11,12,0,37.0,368.0,1.4,15.0,401.0,359.03,278.99
2016,4,11,12,15,30.5,349.0,1.4,15.0,376.0,335.06,260.61
2016,4,11,12,30,24.0,330.0,1.4,15.0,351.0,292.01,227.74
2016,4,11,12,45,37.0,355.5,1.45,15.0,387.5,346.58,270.16
2016,4,11,13,0,50.0,381.0,1.5,15.0,424.0,381.87,297.11
2016,4,11,13,15,47.0,369.5,1.5,14.5,409.5,367.05,286.36
2016,4,11,13,30,44.0,358.0,1.5,14.0,395.0,352.13,275.79
2016,4,11,13,45,87.0,371.0,1.55,14.0,441.0,399.58,313.62
2016,4,11,14,0,130.0,384.0,1.6,14.0,487.0,461.03,360.97
2016,4,11,14,15,179.0,366.5,1.6,14.0,502.0,477.98,374.92
2016,4,11,14,30,228.0,349.0,1.6,14.0,517.0,491.11,386.13
2016,4,11,14,45,499.0,244.5,1.65,14.0,587.0,609.58,479.47
2016,4,11,15,0,770.0,140.0,1.7,14.0,657.0,681.53,535.16
2016,4,11,15,15,752.5,136.0,1.7,14.0,614.5,629.96,495.94
2016,4,11,15,30,735.0,132.0,1.7,14.0,572.0,577.68,456.33
2016,4,11,15,45,715.0,126.0,1.7,14.0,525.5,521.77,412.85
2016,4,11,16,0,695.0,120.0,1.7,14.0,479.0,466.04,368.2
2016,4,11,16,15,664.0,114.0,1.7,13.5,429.0,406.03,319.51
2016,4,11,16,30,633.0,108.0,1.7,13.0,379.0,348.04,270.92
2016,4,11,16,45,598.0,99.0,1.7,13.0,328.5,288.54,219.52
2016,4,11,17,0,563.0,90.0,1.7,13.0,278.0,232.28,170.18
2016,4,11,17,15,504.0,81.0,1.65,12.5,227.5,174.84,121.46
2016,4,11,17,30,445.0,72.0,1.6,12.0,177.0,121.08,77.86
2016,4,11,17,45,368.5,59.0,1.55,12.0,131.0,73.55,44.11
2016,4,11,18,0,292.0,46.0,1.5,12.0,85.0,35.55,25.51
2016,4,11,18,15,146.0,30.5,1.55,11.5,50.0,22.96,12.59
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,11.8,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,10.5,13.5,8.26,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,15.89,2.23
2016,4,12,6,15,207.0,37.5,2.55,11.0,65.0,28.29,18.71
2016,4,12,6,30,314.0,54.0,2.6,11.0,103.0,52.93,32.76
2016,4,12,6,45,395.5,64.5,2.65,11.0,151.0,93.09,57.8
2016,4,12,7,0,477.0,75.0,2.7,11.0,199.0,146.48,98.76
2016,4,12,7,15,248.5,102.5,2.7,11.0,168.5,142.85,107.26
2016,4,12,7,30,20.0,130.0,2.7,11.0,138.0,106.02,85.01
2016,4,12,7,45,36.0,155.5,2.75,11.5,171.5,137.4,111.05
2016,4,12,8,0,52.0,181.0,2.8,12.0,205.0,168.03,136.16
2016,4,12,8,15,26.0,163.5,2.8,12.0,175.5,145.0,117.03
2016,4,12,8,30,0.0,146.0,2.8,12.0,146.0,113.79,90.72
2016,4,12,8,45,3.5,169.5,2.85,12.5,171.5,134.84,107.83
2016,4,12,9,0,7.0,193.0,2.9,13.0,197.0,156.46,125.14
2016,4,12,9,15,101.5,258.5,2.9,13.0,328.5,296.74,239.95
2016,4,12,9,30,196.0,324.0,2.9,13.0,460.0,428.36,344.01
2016,4,12,9,45,198.5,341.0,2.95,13.5,484.5,455.42,363.38
2016,4,12,10,0,201.0,358.0,3.0,14.0,509.0,482.07,382.66
2016,4,12,10,15,142.0,367.5,3.05,14.0,476.5,451.41,357.45
2016,4,12,10,30,83.0,377.0,3.1,14.0,444.0,399.57,316.04
2016,4,12,10,45,85.0,386.5,3.2,14.0,456.5,413.03,326.46
2016,4,12,11,0,87.0,396.0,3.3,14.0,469.0,426.23,336.43
2016,4,12,11,15,276.5,371.0,3.35,14.0,608.5,613.28,482.53
2016,4,12,11,30,466.0,346.0,3.4,14.0,748.0,785.72,611.32
2016,4,12,11,45,295.5,391.5,3.45,14.5,647.5,658.81,513.1
2016,4,12,12,0,125.0,437.0,3.5,15.0,547.0,526.14,409.91
2016,4,12,12,15,224.0,425.0,3.55,15.0,621.5,607.19,473.94
2016,4,12,12,30,323.0,413.0,3.6,15.0,696.0,706.11,548.4
2016,4,12,12,45,441.5,364.0,3.65,15.0,746.0,782.18,606.05
2016,4,12,13,0,560.0,315.0,3.7,15.0,796.0,839.42,649.88
2016,4,12,13,15,432.0,353.5,3.8,15.0,720.5,748.94,582.25
2016,4,12,13,30,304.0,392.0,3.9,15.0,645.0,647.0,505.9
2016,4,12,13,45,385.5,348.5,4.0,15.0,660.0,666.35,523.77
2016,4,12,14,0,467.0,305.0,4.1,15.0,675.0,696.31,548.26
2016,4,12,14,15,386.5,320.0,4.1,14.5,618.0,613.67,486.46
2016,4,12,14,30,306.0,335.0,4.1,14.0,561.0,550.61,438.58
2016,4,12,14,45,381.5,294.0,4.2,14.0,561.0,553.14,443.04
2016,4,12,15,0,457.0,253.0,4.3,14.0,561.0,562.03,451.4
2016,4,12,15,15,429.5,243.0,4.3,13.5,518.0,511.68,412.82
2016,4,12,15,30,402.0,233.0,4.3,13.0,475.0,462.51,374.64
2016,4,12,15,45,377.5,217.5,4.35,13.0,430.5,401.87,326.17
2016,4,12,16,0,353.0,202.0,4.4,13.0,386.0,353.91,286.83
2016,4,12,16,15,318.5,185.0,4.3,12.5,338.5,302.28,244.21
2016,4,12,16,30,284.0,168.0,4.2,12.0,291.0,254.01,203.75
2016,4,12,16,45,251.0,153.5,4.15,12.0,252.0,211.9,167.67
2016,4,12,17,0,218.0,139.0,4.1,12.0,213.0,173.36,134.63
2016,4,12,17,15,192.0,117.5,4.0,11.5,174.5,134.41,101.55
2016,4,12,17,30,166.0,96.0,3.9,11.0,136.0,98.82,72.0
2016,4,12,17,45,127.0,74.0,3.85,11.0,100.5,64.62,45.38
2016,4,12,18,0,88.0,52.0,3.8,11.0,65.0,38.06,27.87
2016,4,12,18,15,44.0,31.5,3.75,11.0,38.0,23.54,13.37
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,2.25,9.5,15.5,9.44,0.0
2016,4,13,6,0,117.0,24.0,2.3,10.0,31.0,18.12,5.23
2016,4,13,6,15,233.5,39.5,2.4,10.0,71.5,29.85,20.31
2016,4,13,6,30,350.0,55.0,2.5,10.0,112.0,54.6,33.78
2016,4,13,6,45,432.5,65.5,2.65,10.5,162.0,99.9,62.29
2016,4,13,7,0,515.0,76.0,2.8,11.0,212.0,152.79,102.4
2016,4,13,7,15,568.5,84.0,2.8,11.5,265.0,206.96,148.31
2016,4,13,7,30,622.0,92.0,2.8,12.0,318.0,267.01,200.57
2016,4,13,7,45,661.0,98.0,2.85,12.5,370.5,325.83,252.29
2016,4,13,8,0,700.0,104.0,2.9,13.0,423.0,388.01,305.85
2016,4,13,8,15,727.5,109.0,2.85,13.0,473.5,447.02,356.18
2016,4,13,8,30,755.0,114.0,2.8,13.0,524.0,507.36,406.13
2016,4,13,8,45,779.0,116.5,2.8,13.5,571.5,563.53,450.8
2016,4,13,9,0,803.0,119.0,2.8,14.0,619.0,620.33,494.55
2016,4,13,9,15,818.5,122.0,2.75,14.0,661.0,671.86,533.79
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,722.17,571.09
2016,4,13,9,45,854.5,122.5,2.7,14.0,741.5,769.33,605.7
2016,4,13,10,0,875.0,120.0,2.7,14.0,780.0,806.12,631.42
2016,4,13,10,15,882.5,122.0,2.7,14.0,809.5,842.9,656.28
2016,4,13,10,30,890.0,124.0,2.7,14.0,839.0,876.84,678.95
2016,4,13,10,45,894.0,126.0,2.7,14.5,861.0,904.73,696.03
2016,4,13,11,0,898.0,128.0,2.7,15.0,883.0,929.29,710.74
