Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,11,15,901.5,129.0,2.7,15.0,898.0,949.01,723.48
2016,4,13,11,30,905.0,130.0,2.7,15.0,913.0,965.17,733.89
2016,4,13,11,45,900.0,134.0,2.7,15.0,918.5,972.59,738.48
2016,4,13,12,0,895.0,138.0,2.7,15.0,924.0,976.18,740.68
2016,4,13,12,15,895.0,138.0,2.7,15.0,923.0,977.02,741.19
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,974.15,739.33
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,964.32,732.91
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,950.9,724.21
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,932.61,712.73
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,910.88,698.92
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,893.08,687.87
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,859.75,665.89
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,823.11,642.39
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,783.89,616.05
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,737.09,582.16
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,688.92,546.54
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,639.53,508.99
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,586.52,467.82
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,528.71,421.98
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,471.5,375.3
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,411.52,325.69
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,353.46,276.21
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,291.32,222.73
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,233.87,172.71
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,172.68,120.67
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,122.46,80.16
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,74.77,47.13
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,40.17,29.78
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,26.05,15.73
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,12.09,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,6.29,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,10.62,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,20.29,8.05
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,32.31,22.62
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,56.86,36.07
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,99.44,62.5
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,154.74,104.84
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,201.36,144.32
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,253.85,190.59
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,305.58,237.77
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,355.69,282.3
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,377.88,304.04
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,382.64,309.8
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,445.71,360.17
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,502.02,404.14
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,421.07,339.24
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,308.27,247.14
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,428.95,343.79
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,559.82,444.48
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,490.67,389.07
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,412.85,326.83
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,590.75,467.17
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,759.81,594.69
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,675.86,529.01
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,584.56,457.99
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,588.1,461.05
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,590.5,462.82
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,652.03,510.27
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,693.11,542.31
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,652.61,511.54
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,593.24,466.99
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,783.46,617.65
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,922.17,722.56
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,891.71,700.86
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,858.41,678.15
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,821.09,652.04
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,781.25,622.81
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,736.93,589.94
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,690.61,554.86
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,638.26,515.08
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,586.57,474.66
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,531.13,429.38
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,475.03,382.28
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,414.09,330.55
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,354.95,278.98
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,293.55,224.41
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,235.69,172.56
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,177.17,122.11
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,125.27,80.08
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,75.68,46.08
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,37.16,27.17
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,24.97,15.06
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,12.95,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,9.83,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,20.43,9.26
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,30.27,21.04
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,55.47,32.8
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,102.87,60.91
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,158.88,103.75
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,216.34,153.03
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,279.08,208.49
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,339.34,262.52
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,402.86,318.22
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,463.13,370.38
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,524.34,421.79
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,582.01,468.11
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,639.27,512.54
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,691.38,551.53
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,735.56,583.6
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,782.55,616.71
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,827.63,645.93
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,865.27,670.89
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,899.91,693.56
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,929.07,711.36
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,954.82,726.74
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,974.36,739.26
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,990.12,749.34
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,1000.64,756.44
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,1007.23,761.07
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,1006.61,760.56
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,1002.01,757.57
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,992.97,750.74
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,979.99,741.41
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,960.06,728.47
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,936.46,713.12
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,908.04,694.83
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,876.29,674.15
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,838.52,648.81
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,797.97,621.33
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,752.7,589.39
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,705.34,554.34
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,653.3,515.76
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,603.55,477.66
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,545.26,431.1
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,486.81,383.09
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,425.32,331.87
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,365.04,280.09
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,302.19,224.82
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,240.46,170.13
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,179.63,118.1
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,124.54,74.04
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,71.74,39.35
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,33.8,24.06
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,23.79,14.14
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,13.85,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,6.69,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,10.23,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,21.28,10.47
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,31.08,21.49
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,55.7,32.77
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,102.38,59.69
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,157.39,100.77
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,213.93,148.32
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,275.43,201.56
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,335.09,253.47
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,398.26,307.07
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,457.6,355.99
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,517.78,403.8
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,574.74,447.8
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,631.13,489.92
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,682.74,526.94
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,726.37,557.38
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,771.57,588.49
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,814.68,616.27
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,851.57,639.87
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,885.52,661.36
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,915.59,678.89
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,942.5,694.24
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,961.76,705.93
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,977.29,715.34
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,988.05,722.52
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,994.95,727.38
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,994.72,727.13
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,990.56,724.55
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,981.56,719.02
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,968.7,711.15
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,949.34,699.17
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,926.32,684.91
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,898.39,667.43
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,867.07,647.68
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,829.87,623.87
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,789.87,597.99
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,745.87,568.6
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,699.66,536.09
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,648.05,499.38
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,595.11,460.48
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,539.56,417.36
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,481.08,370.78
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,411.71,315.14
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,344.66,259.61
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,281.57,207.05
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,227.59,162.09
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,172.12,115.82
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,122.16,76.64
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,71.57,43.26
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,39.83,29.14
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,28.31,17.89
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,16.86,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,9.05,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,11.02,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,21.38,11.17
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,33.67,23.86
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,57.57,35.55
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,102.27,61.51
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,155.74,101.13
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,210.36,146.68
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,270.13,198.04
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,328.67,248.41
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,390.12,300.05
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,449.14,348.5
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,509.36,396.26
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,565.23,439.3
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,621.01,480.9
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,671.97,518.72
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,721.53,554.68
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,760.5,581.71
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,804.32,610.44
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,840.68,633.14
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,874.15,653.77
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,902.38,670.79
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,927.28,685.6
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,946.95,697.69
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,963.01,707.53
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,972.61,711.95
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,978.44,714.08
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,978.61,713.42
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,974.97,710.48
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,966.14,703.71
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,953.53,694.7
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,934.57,681.72
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,912.06,666.57
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,885.18,648.66
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,854.98,628.64
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,818.1,603.52
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,778.5,576.58
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,735.11,545.28
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,689.47,511.86
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,642.92,478.97
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,589.68,440.61
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,532.95,397.91
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,475.89,353.77
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,415.47,307.59
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,356.2,260.39
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,294.95,209.84
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,234.55,159.22
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,174.83,110.71
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,120.57,69.34
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,68.94,37.27
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,34.55,24.15
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,24.6,14.73
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,14.69,0.0
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,7.08,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,11.41,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,23.76,13.4
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,33.1,23.3
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,56.47,33.72
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,103.47,60.18
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,158.63,100.7
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,215.34,147.25
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,276.92,198.96
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,336.73,249.45
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,399.91,301.18
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,459.26,348.76
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,519.42,395.31
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,576.07,438.24
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,632.28,479.57
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,684.02,517.57
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,727.86,549.54
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,773.22,580.86
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,816.57,609.06
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,853.63,632.91
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,887.7,654.75
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,916.41,671.78
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,941.72,686.6
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,960.84,698.03
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,976.22,707.21
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,985.55,711.3
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,990.97,713.09
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,990.65,712.79
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,986.42,710.24
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,975.22,703.43
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,960.29,694.44
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,941.2,682.91
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,918.55,669.16
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,887.65,650.1
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,853.87,629.14
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,817.39,607.4
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,778.24,583.24
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,738.69,556.33
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,689.7,522.33
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,637.87,486.06
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,585.05,447.86
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,527.34,404.21
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,469.52,359.04
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,403.67,306.72
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,339.29,253.55
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,278.53,203.35
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,226.57,160.44
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,171.14,115.06
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,118.19,74.15
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,70.97,43.57
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,39.99,29.36
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,27.58,17.6
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,15.16,0.0
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,7.87,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,11.86,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,23.71,13.84
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,35.76,25.82
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,59.02,36.8
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,104.04,61.74
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,158.65,101.56
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,214.31,147.71
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,274.7,199.16
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,334.55,250.28
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,398.61,303.53
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,457.95,352.37
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,518.03,400.19
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,573.55,442.27
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,628.25,482.21
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,679.92,518.05
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,723.74,547.31
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,766.25,575.17
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,805.86,599.84
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,841.9,622.23
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,875.05,642.58
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,901.47,657.24
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,924.32,669.61
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,885.09,643.03
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,809.33,590.07
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,802.89,585.84
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,793.66,578.89
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,781.43,572.22
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,766.82,563.95
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,772.84,569.47
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,776.03,572.89
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,745.14,552.37
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,712.89,531.05
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,626.23,470.86
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,541.8,410.88
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,476.84,364.84
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,414.84,319.68
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,397.12,307.67
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,378.45,294.44
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,307.44,240.78
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,251.84,198.14
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,225.35,178.11
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,199.56,158.19
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,177.4,140.86
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,155.85,123.77
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,134.22,106.11
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,113.17,88.73
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,132.83,94.76
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,121.47,75.35
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,72.45,43.86
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,40.71,30.15
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,28.92,18.93
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,16.02,1.26
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,8.26,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,12.51,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,25.32,15.46
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,34.61,24.87
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,56.74,34.75
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,103.06,60.65
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,157.29,100.68
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,212.53,146.88
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,272.44,198.65
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,331.36,249.62
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,394.21,302.6
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,452.2,350.43
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,510.88,397.12
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,567.16,440.73
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,619.53,480.21
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,625.64,483.38
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,601.21,463.96
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,626.98,482.49
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,648.88,497.44
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,708.95,540.83
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,770.18,584.01
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,859.11,647.12
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,924.89,689.41
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,838.07,627.14
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,698.68,524.8
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,777.99,583.36
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,843.76,629.98
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,833.06,621.7
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,819.7,612.47
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,897.82,671.22
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,939.94,700.72
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,921.19,688.24
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,898.96,674.15
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,870.53,656.42
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,839.09,636.56
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,802.25,613.52
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,770.88,593.1
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,726.17,561.24
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,679.46,527.31
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,627.95,488.69
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,575.41,448.34
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,519.59,404.64
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,463.43,359.29
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,343.56,266.41
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,247.51,192.77
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,242.7,182.59
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,214.86,150.52
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,161.49,106.71
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,115.65,72.44
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,69.25,42.87
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,38.11,27.93
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,27.04,17.45
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,16.0,2.53
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,8.26,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,8.36,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,16.78,8.47
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,29.94,20.78
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,42.81,31.03
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,57.54,43.78
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,72.59,56.55
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,88.62,69.88
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,105.26,83.57
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,121.7,96.97
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,138.65,110.7
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,161.62,129.22
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,191.96,153.58
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,155.03,122.96
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,123.09,96.4
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,168.5,133.19
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,215.41,170.51
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,320.97,253.71
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,435.74,340.94
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,397.12,310.12
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,369.76,288.32
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,305.8,238.89
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,228.17,178.11
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,259.02,202.44
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,290.19,226.5
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,310.24,241.35
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,313.24,243.15
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,332.4,257.91
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,351.36,272.42
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,314.38,244.19
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,262.47,204.34
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,256.08,199.69
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,249.62,194.86
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,336.48,263.44
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,407.62,318.57
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,439.75,343.84
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,453.7,355.44
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,408.98,321.42
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,365.93,288.55
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,273.52,216.8
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,190.47,150.96
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,213.05,169.79
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,224.83,179.31
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,248.75,197.59
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,257.85,201.82
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,209.11,161.26
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,165.54,125.39
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,129.93,95.83
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,96.86,69.4
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,65.31,46.26
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,42.38,31.69
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,29.51,19.63
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,16.07,3.59
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,8.26,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,9.13,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,18.32,9.84
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,32.05,22.62
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,45.59,33.38
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,61.57,47.23
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,78.1,61.36
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,94.95,75.38
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,112.69,90.05
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,97.85,77.57
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,81.63,63.81
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,149.79,120.51
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,219.74,177.86
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,323.01,261.73
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,441.03,355.93
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,311.64,252.03
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,159.62,126.48
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,143.22,112.99
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,126.7,99.27
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,104.5,81.08
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,82.37,62.87
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,168.83,133.96
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,258.29,206.12
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,355.52,283.91
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,440.09,350.42
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,607.97,484.06
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,741.72,588.31
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,777.11,614.24
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,795.66,628.28
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,707.86,560.07
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,635.71,502.95
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,778.5,618.38
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,889.21,704.12
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,865.08,686.24
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,827.13,659.0
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,801.58,641.04
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,763.14,612.13
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,647.16,520.57
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,522.18,421.17
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,412.44,333.63
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,296.61,239.97
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,409.47,331.68
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,463.18,370.41
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,344.11,273.78
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,248.93,198.13
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,152.17,119.84
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,73.36,57.52
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,60.99,47.14
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,48.77,36.67
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,52.26,35.22
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,41.77,31.59
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,30.99,21.26
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,20.33,7.23
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,10.62,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,13.68,0.49
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,27.79,18.2
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,36.25,26.61
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,56.34,35.3
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,102.97,60.9
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,156.33,100.54
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,210.6,146.42
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,269.19,197.96
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,326.79,249.1
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,385.93,300.46
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,443.99,350.22
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,501.44,398.13
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,471.13,375.51
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,395.67,315.37
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,548.44,436.67
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,703.89,555.57
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,741.28,581.55
