Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,783.57,610.72
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,664.52,517.99
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,482.38,375.56
2016,4,23,10,45,522.0,265.5,2.55,15.0,717.5,708.3,552.18
2016,4,23,11,0,906.0,119.0,2.6,15.0,908.0,901.73,691.69
2016,4,23,11,15,909.0,119.5,2.6,15.0,922.0,919.83,701.8
2016,4,23,11,30,912.0,120.0,2.6,15.0,936.0,934.36,711.21
2016,4,23,11,45,480.0,261.0,2.6,15.5,691.0,702.01,542.48
2016,4,23,12,0,48.0,402.0,2.6,16.0,446.0,392.39,303.49
2016,4,23,12,15,477.5,263.5,2.65,16.0,695.0,704.86,547.78
2016,4,23,12,30,907.0,125.0,2.7,16.0,944.0,943.12,717.18
2016,4,23,12,45,576.5,282.0,2.8,16.0,800.5,806.7,617.55
2016,4,23,13,0,246.0,439.0,2.9,16.0,657.0,632.18,485.98
2016,4,23,13,15,261.5,426.5,3.05,16.0,654.5,628.51,485.7
2016,4,23,13,30,277.0,414.0,3.2,16.0,652.0,622.97,482.91
2016,4,23,13,45,572.0,271.0,3.35,16.0,744.5,742.11,577.67
2016,4,23,14,0,867.0,128.0,3.5,16.0,837.0,817.25,637.1
2016,4,23,14,15,858.0,126.5,3.55,15.5,806.0,781.84,613.37
2016,4,23,14,30,849.0,125.0,3.6,15.0,775.0,751.76,592.56
2016,4,23,14,45,831.5,125.0,3.7,15.0,736.0,706.12,558.85
2016,4,23,15,0,814.0,125.0,3.8,15.0,697.0,659.02,523.33
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,549.68,438.46
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,437.12,350.16
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,454.51,363.38
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,447.62,354.64
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,389.53,305.31
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,332.99,256.21
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,274.05,204.58
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,219.67,157.1
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,164.99,111.45
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,113.14,71.65
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,67.95,44.01
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,44.27,33.7
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,32.29,22.31
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,20.3,7.96
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,10.62,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,16.27,3.32
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,32.2,22.12
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,42.7,32.37
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,62.57,42.37
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,108.22,68.38
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,160.23,106.13
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,214.07,151.31
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,272.78,202.6
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,330.98,253.64
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,392.75,306.96
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,450.42,356.02
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,509.16,404.42
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,564.39,448.76
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,619.51,491.67
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,669.85,530.34
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,718.68,566.85
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,762.53,597.95
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,795.45,620.68
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,830.52,644.91
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,862.68,666.85
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,888.9,684.9
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,911.68,700.63
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,930.08,713.99
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,944.92,725.0
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,950.64,729.77
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,952.56,732.02
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,901.35,695.86
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,817.12,632.36
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,881.95,685.52
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,927.91,722.62
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,908.58,711.29
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,885.94,697.83
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,852.83,674.98
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,824.48,654.33
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,787.51,628.27
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,748.28,599.99
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,706.05,567.89
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,661.55,533.37
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,610.6,493.72
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,559.0,452.52
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,506.94,409.2
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,453.45,363.44
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,394.9,312.49
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,338.1,262.1
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,279.47,210.04
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,224.39,161.32
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,168.79,114.76
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,115.79,74.06
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,70.13,46.61
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,47.64,36.86
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,34.73,24.64
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,21.71,9.74
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,11.41,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,13.35,2.82
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,27.35,18.31
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,34.83,25.71
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,54.31,33.28
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,104.07,58.93
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,163.29,103.01
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,221.46,152.92
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,283.4,208.51
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,343.46,262.93
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,405.17,317.82
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,464.02,369.05
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,523.22,418.95
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,579.06,464.63
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,633.9,508.05
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,684.29,547.63
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,732.78,584.78
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,775.78,616.0
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,815.95,643.52
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,851.63,668.06
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,884.16,690.24
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,911.27,708.51
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,934.8,724.28
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,953.34,736.59
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,968.07,746.34
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,976.26,750.26
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,980.5,751.59
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,979.86,750.78
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,975.29,747.42
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,963.79,739.74
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,948.55,729.59
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,929.06,716.29
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,905.96,700.54
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,877.38,681.25
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,845.58,659.65
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,808.68,634.53
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,769.04,606.38
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,724.45,573.27
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,677.82,537.87
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,627.01,498.4
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,577.95,459.12
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,520.99,412.65
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,463.95,364.79
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,403.83,313.75
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,344.86,262.27
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,281.87,206.95
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,223.87,155.8
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,165.89,106.95
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,113.18,67.17
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,63.45,39.09
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,41.55,31.36
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,31.8,22.08
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,20.63,9.51
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,10.62,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,6.29,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,18.8,7.3
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,31.24,21.75
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,45.06,34.81
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,63.65,46.52
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,97.58,69.04
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,134.7,97.88
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,172.61,129.24
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,214.0,164.5
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,288.57,222.93
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,382.8,298.38
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,391.84,310.73
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,375.56,300.39
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,422.8,337.5
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,471.89,374.74
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,539.73,426.74
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,601.82,473.58
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,601.29,470.99
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,580.84,453.94
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,597.1,465.8
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,611.02,475.52
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,608.53,472.27
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,587.77,455.92
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,664.01,513.82
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,738.81,569.12
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,731.91,563.76
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,736.41,566.88
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,845.05,649.52
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,924.28,708.41
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,919.6,705.76
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,910.87,701.07
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,891.52,688.37
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,868.87,673.43
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,843.73,656.98
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,815.19,637.97
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,778.84,613.02
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,740.04,585.74
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,695.96,552.75
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,650.37,517.93
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,600.64,479.18
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,550.82,439.36
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,496.55,395.06
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,442.02,349.29
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,384.36,300.47
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,328.32,251.78
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,245.07,183.99
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,183.5,136.02
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,139.43,99.88
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,103.47,72.63
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,68.66,49.58
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,48.72,37.9
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,34.93,24.92
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,20.95,10.22
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,11.02,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,7.87,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,19.36,8.39
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,31.19,21.58
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,42.28,32.15
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,59.89,40.35
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,105.02,64.67
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,156.68,102.58
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,177.51,131.39
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,165.88,131.65
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,208.97,166.83
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,257.95,207.11
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,275.9,223.0
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,289.69,234.73
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,271.75,220.19
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,256.46,207.28
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,382.39,310.2
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,522.44,421.76
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,548.18,441.05
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,572.02,459.06
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,721.02,578.29
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,858.93,685.28
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,885.96,703.91
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,909.51,720.66
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,914.1,723.36
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,928.87,733.7
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,812.39,643.29
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,653.55,516.67
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,711.75,563.86
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,782.01,618.11
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,865.31,683.32
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,928.6,730.67
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,909.31,716.81
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,886.61,701.03
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,858.36,681.21
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,826.98,658.86
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,789.41,630.65
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,749.39,600.24
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,705.59,566.49
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,659.89,530.67
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,609.0,489.91
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,557.85,448.08
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,502.86,402.44
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,447.6,355.41
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,389.0,304.69
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,331.99,254.32
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,273.95,202.6
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,218.22,153.11
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,162.34,106.63
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,112.11,69.3
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,65.03,42.7
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,45.23,34.68
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,32.37,22.69
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,22.01,11.45
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,11.41,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,9.44,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,19.51,9.17
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,31.82,22.31
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,39.79,30.03
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,56.48,37.24
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,102.23,60.1
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,155.46,98.38
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,210.04,143.99
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,270.84,196.94
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,328.65,248.02
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,388.6,300.03
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,445.51,348.99
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,502.89,396.86
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,557.26,440.29
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,607.44,479.18
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,656.44,516.8
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,703.77,552.15
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,747.54,583.08
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,789.33,611.32
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,824.76,634.61
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,857.16,655.61
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,883.24,671.31
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,905.71,684.52
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,924.38,696.94
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,939.39,707.0
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,947.19,711.46
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,951.15,713.5
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,950.84,713.69
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,946.74,711.48
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,937.97,706.66
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,925.43,699.37
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,907.09,689.09
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,885.21,676.37
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,856.8,658.12
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,825.35,637.61
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,789.55,614.96
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,751.03,588.58
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,705.82,555.27
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,664.15,523.64
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,614.16,485.89
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,562.95,445.99
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,506.71,400.24
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,450.87,353.5
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,391.11,302.91
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,333.59,252.83
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,274.07,200.39
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,217.93,151.18
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,161.84,104.79
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,111.12,67.52
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,64.08,42.3
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,46.8,36.11
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,33.8,23.99
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,23.47,12.95
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,12.2,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,8.65,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,23.18,12.54
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,37.84,27.69
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,51.25,40.39
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,68.41,51.29
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,98.69,68.8
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,138.59,97.72
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,192.8,138.89
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,265.46,197.8
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,320.2,245.63
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,377.64,295.15
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,432.67,342.4
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,488.73,389.31
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,541.46,431.73
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,593.84,472.62
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,641.87,509.85
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,685.97,543.38
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,730.92,577.03
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,774.61,609.13
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,810.14,634.07
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,842.93,656.1
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,870.21,673.85
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,881.28,680.26
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,899.24,692.96
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,913.81,703.32
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,923.21,709.24
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,929.1,712.82
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,929.2,713.5
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,925.73,711.83
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,914.21,704.64
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,913.63,705.26
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,894.41,692.75
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,871.81,677.96
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,843.95,658.13
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,813.08,635.72
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,777.08,609.72
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,738.59,581.6
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,695.82,549.74
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,651.11,515.69
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,601.76,477.97
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,551.4,438.37
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,497.88,394.48
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,443.75,348.89
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,386.26,300.04
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,330.14,251.15
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,272.79,200.31
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,217.84,151.86
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,162.5,106.28
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,112.63,69.88
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,65.76,44.56
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,48.4,37.55
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,35.24,25.3
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,24.93,14.42
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,12.54,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,5.51,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,11.02,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,21.26,11.35
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,31.31,21.89
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,38.24,28.59
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,53.3,34.66
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,101.96,57.9
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,160.06,99.8
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,215.92,146.64
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,275.34,199.14
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,334.17,251.68
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,394.67,304.85
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,452.34,355.16
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,508.72,403.11
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,562.51,446.88
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,615.32,488.44
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,663.92,526.51
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,710.65,562.19
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,754.26,593.72
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,795.66,622.42
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,830.3,645.81
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,861.78,666.84
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,888.27,683.25
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,911.24,697.18
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,928.88,708.41
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,942.76,717.13
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,951.06,721.11
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,955.49,722.57
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,954.68,721.63
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,950.01,718.21
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,938.57,710.32
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,923.45,700.07
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,904.07,687.0
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,881.14,671.57
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,853.89,652.26
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,823.34,630.7
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,787.04,605.96
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,747.98,577.86
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,704.12,545.74
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,658.09,511.29
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,608.83,474.09
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,558.15,434.72
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,503.2,390.28
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,448.6,344.84
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,389.98,295.02
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,332.21,244.8
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,272.78,193.03
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,216.04,143.91
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,156.47,95.47
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,104.16,58.35
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,54.61,34.14
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,39.39,29.09
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,31.14,21.39
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,22.94,12.83
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,11.31,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,5.9,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,11.48,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,22.43,12.53
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,32.79,23.1
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,39.64,29.65
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,53.62,35.37
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,101.41,57.99
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,155.25,95.82
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,210.22,140.57
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,271.26,192.42
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,328.59,241.92
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,387.53,291.85
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,443.82,338.96
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,500.4,384.87
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,554.22,426.51
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,603.67,463.59
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,651.56,497.87
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,697.72,529.7
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,739.81,558.18
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,779.47,584.25
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,813.68,604.91
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,844.91,623.01
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,871.41,637.29
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,894.52,649.25
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,912.39,659.03
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,926.66,666.56
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,935.07,669.2
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,939.75,669.62
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,939.36,668.29
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,935.23,664.8
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,925.6,659.08
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,912.29,651.22
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,893.23,642.04
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,870.68,630.63
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,843.21,615.59
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,812.61,598.24
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,776.6,577.81
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,737.89,553.78
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,694.93,525.29
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,650.01,494.23
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,600.89,459.13
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,553.18,423.68
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,498.06,380.69
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,442.87,336.23
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,385.07,288.85
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,328.29,240.9
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,267.2,188.69
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,211.05,140.74
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,155.23,96.06
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,104.26,60.31
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,56.31,36.94
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,42.24,31.75
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,33.35,23.46
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,24.47,14.36
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,11.51,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.15,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,6.07,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,18.33,9.55
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,30.13,21.02
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,44.78,34.6
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,59.46,45.8
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,75.61,59.27
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,93.0,73.45
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,100.16,79.58
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,106.0,84.45
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,119.81,95.4
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,134.02,106.56
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,195.52,155.86
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,259.24,206.07
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,327.73,258.91
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,395.54,310.25
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,362.18,283.69
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,310.29,242.8
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,446.57,347.94
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,594.85,455.94
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,723.63,549.74
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,828.82,624.19
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,854.4,638.88
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,876.66,652.32
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,893.81,662.92
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,907.52,671.37
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,914.58,676.37
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,918.03,679.18
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,887.78,658.12
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,826.3,613.71
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,717.38,537.0
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,609.06,458.8
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,688.89,520.66
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,761.04,574.44
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,707.27,536.21
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,653.88,498.82
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,625.4,479.55
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,595.23,458.5
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,592.68,458.42
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,585.74,454.16
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,528.86,412.07
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,477.42,373.22
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,425.79,332.52
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,376.41,292.79
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,322.8,249.7
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,272.91,208.96
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,233.42,173.96
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,190.02,135.03
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,145.66,100.65
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,108.04,74.84
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,71.06,52.92
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,54.99,43.33
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,40.9,30.31
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,26.65,16.49
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,13.63,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,7.6,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,20.83,11.74
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,33.53,23.95
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,48.47,37.76
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,63.65,51.65
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,81.57,63.51
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,102.05,80.06
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,127.07,100.36
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,154.22,122.51
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,186.11,148.17
2016,5,3,8,0,112.0,228.0,1.5,13.0,287.0,225.39,179.69
2016,5,3,8,15,173.5,249.0,1.6,13.0,350.0,277.23,220.91
2016,5,3,8,30,235.0,270.0,1.7,13.0,413.0,335.37,267.04
2016,5,3,8,45,175.5,294.0,1.8,13.5,405.5,337.83,268.7
2016,5,3,9,0,116.0,318.0,1.9,14.0,398.0,334.34,265.22
