Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,371.34,293.75
2016,5,3,9,30,151.0,362.0,1.8,14.0,476.0,409.57,322.66
2016,5,3,9,45,185.5,378.0,1.8,14.5,524.5,455.57,356.87
2016,5,3,10,0,220.0,394.0,1.8,15.0,573.0,503.44,391.86
2016,5,3,10,15,261.0,400.0,1.7,15.0,619.5,561.76,434.28
2016,5,3,10,30,302.0,406.0,1.6,15.0,666.0,609.27,468.12
2016,5,3,10,45,278.0,423.0,1.55,15.5,666.5,614.21,469.2
2016,5,3,11,0,254.0,440.0,1.5,16.0,667.0,616.84,468.93
2016,5,3,11,15,196.0,451.5,1.4,16.0,628.5,568.94,432.77
2016,5,3,11,30,138.0,463.0,1.3,16.0,590.0,532.64,404.88
2016,5,3,11,45,160.0,467.0,1.2,16.0,615.0,557.29,422.66
2016,5,3,12,0,182.0,471.0,1.1,16.0,640.0,581.19,439.16
2016,5,3,12,15,280.5,442.0,1.05,16.0,701.5,656.67,493.82
2016,5,3,12,30,379.0,413.0,1.0,16.0,763.0,714.92,535.02
2016,5,3,12,45,432.5,391.0,1.0,16.0,787.0,750.09,559.4
2016,5,3,13,0,486.0,369.0,1.0,16.0,811.0,770.33,574.0
2016,5,3,13,15,470.5,362.0,1.05,16.0,783.5,741.64,554.95
2016,5,3,13,30,455.0,355.0,1.1,16.0,756.0,711.28,535.09
2016,5,3,13,45,405.5,367.5,1.15,16.0,717.5,668.69,505.59
2016,5,3,14,0,356.0,380.0,1.2,16.0,679.0,616.88,469.4
2016,5,3,14,15,425.0,334.5,1.3,16.0,678.5,625.28,478.18
2016,5,3,14,30,494.0,289.0,1.4,16.0,678.0,617.59,474.74
2016,5,3,14,45,312.0,315.5,1.5,16.0,557.0,486.87,377.89
2016,5,3,15,0,130.0,342.0,1.6,16.0,436.0,370.78,289.66
2016,5,3,15,15,87.5,306.0,1.65,15.5,368.0,299.21,235.75
2016,5,3,15,30,45.0,270.0,1.7,15.0,300.0,241.36,191.13
2016,5,3,15,45,42.5,249.0,1.8,15.0,275.5,219.32,174.16
2016,5,3,16,0,40.0,228.0,1.9,15.0,251.0,197.63,157.13
2016,5,3,16,15,78.5,217.0,1.95,14.5,257.0,199.42,158.53
2016,5,3,16,30,117.0,206.0,2.0,14.0,263.0,200.63,158.69
2016,5,3,16,45,150.0,181.5,2.05,14.0,246.0,180.86,140.88
2016,5,3,17,0,183.0,157.0,2.1,14.0,229.0,157.44,119.56
2016,5,3,17,15,155.0,139.0,2.05,13.5,194.0,126.09,94.69
2016,5,3,17,30,127.0,121.0,2.0,13.0,159.0,98.05,73.6
2016,5,3,17,45,105.0,98.5,1.95,13.0,125.5,70.91,54.38
2016,5,3,18,0,83.0,76.0,1.9,13.0,92.0,54.37,42.81
2016,5,3,18,15,52.5,54.5,1.8,13.0,63.5,39.66,29.21
2016,5,3,18,30,22.0,33.0,1.7,13.0,35.0,24.73,15.0
2016,5,3,18,45,11.0,16.5,1.6,13.0,17.5,12.73,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,2.75,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,5.3,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,16.01,7.85
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,26.76,18.1
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,39.92,30.28
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,52.97,42.28
2016,5,4,6,45,0.0,91.5,2.2,11.5,91.5,68.3,53.44
2016,5,4,7,0,0.0,112.0,2.2,12.0,112.0,83.96,66.65
2016,5,4,7,15,0.0,94.0,2.1,12.0,94.0,71.72,56.06
2016,5,4,7,30,0.0,76.0,2.0,12.0,76.0,58.36,44.51
2016,5,4,7,45,51.0,152.0,1.95,12.0,179.0,134.5,107.19
2016,5,4,8,0,102.0,228.0,1.9,12.0,282.0,216.31,173.54
2016,5,4,8,15,131.0,253.0,1.85,12.0,329.0,261.58,209.77
2016,5,4,8,30,160.0,278.0,1.8,12.0,376.0,305.09,244.38
2016,5,4,8,45,227.5,291.5,1.75,12.5,442.0,362.37,289.02
2016,5,4,9,0,295.0,305.0,1.7,13.0,508.0,434.2,344.03
2016,5,4,9,15,297.0,324.5,1.6,13.0,539.5,468.05,369.12
2016,5,4,9,30,299.0,344.0,1.5,13.0,571.0,501.25,393.38
2016,5,4,9,45,319.5,356.0,1.45,13.5,608.0,540.17,421.14
2016,5,4,10,0,340.0,368.0,1.4,14.0,645.0,579.42,448.51
2016,5,4,10,15,260.5,398.5,1.35,14.0,615.0,558.63,430.98
2016,5,4,10,30,181.0,429.0,1.3,14.0,585.0,519.19,400.22
2016,5,4,10,45,128.5,428.0,1.3,14.0,540.5,481.88,371.84
2016,5,4,11,0,76.0,427.0,1.3,14.0,496.0,426.67,329.86
2016,5,4,11,15,64.0,421.5,1.35,14.0,480.0,413.62,320.24
2016,5,4,11,30,52.0,416.0,1.4,14.0,464.0,399.77,309.69
2016,5,4,11,45,96.5,443.5,1.5,14.0,533.5,464.01,359.0
2016,5,4,12,0,141.0,471.0,1.6,14.0,603.0,544.09,418.46
2016,5,4,12,15,186.0,468.0,1.7,14.0,641.0,580.68,446.03
2016,5,4,12,30,231.0,465.0,1.8,14.0,679.0,615.92,472.83
2016,5,4,12,45,204.5,462.5,1.9,14.0,650.5,588.21,452.58
2016,5,4,13,0,178.0,460.0,2.0,14.0,622.0,559.87,432.15
2016,5,4,13,15,226.5,443.5,2.05,14.0,646.0,581.3,449.71
2016,5,4,13,30,275.0,427.0,2.1,14.0,670.0,613.58,474.46
2016,5,4,13,45,296.0,408.5,2.15,14.5,663.5,605.0,468.17
2016,5,4,14,0,317.0,390.0,2.2,15.0,657.0,594.12,460.44
2016,5,4,14,15,311.5,375.5,2.25,15.0,630.0,564.9,439.5
2016,5,4,14,30,306.0,361.0,2.3,15.0,603.0,534.87,417.81
2016,5,4,14,45,350.5,331.0,2.4,15.0,595.0,523.92,410.98
2016,5,4,15,0,395.0,301.0,2.5,15.0,587.0,508.56,400.22
2016,5,4,15,15,349.5,291.5,2.5,14.5,534.0,454.02,358.85
2016,5,4,15,30,304.0,282.0,2.5,14.0,481.0,402.52,319.33
2016,5,4,15,45,267.0,266.0,2.55,14.0,431.5,353.29,280.54
2016,5,4,16,0,230.0,250.0,2.6,14.0,382.0,301.22,239.04
2016,5,4,16,15,137.5,221.0,2.55,14.0,298.5,228.83,181.62
2016,5,4,16,30,45.0,192.0,2.5,14.0,215.0,162.89,129.7
2016,5,4,16,45,71.5,176.0,2.5,14.0,206.5,153.02,120.78
2016,5,4,17,0,98.0,160.0,2.5,14.0,198.0,141.96,110.35
2016,5,4,17,15,84.0,138.5,2.4,13.5,168.0,114.22,87.95
2016,5,4,17,30,70.0,117.0,2.3,13.0,138.0,90.41,69.3
2016,5,4,17,45,56.5,95.0,2.2,13.0,110.0,68.38,55.62
2016,5,4,18,0,43.0,73.0,2.1,13.0,82.0,52.76,41.41
2016,5,4,18,15,22.5,52.5,2.0,12.5,57.0,38.51,28.3
2016,5,4,18,30,2.0,32.0,1.9,12.0,32.0,23.97,14.57
2016,5,4,18,45,1.0,16.0,1.8,12.0,16.0,12.21,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,6.29,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,12.21,0.0
2016,5,5,5,45,38.0,36.0,1.9,11.5,42.0,26.77,17.03
2016,5,5,6,0,76.0,56.0,2.0,12.0,68.0,40.85,30.46
2016,5,5,6,15,107.0,77.5,2.05,12.0,101.0,55.6,44.14
2016,5,5,6,30,138.0,99.0,2.1,12.0,134.0,71.4,58.58
2016,5,5,6,45,173.0,116.0,2.2,12.5,170.0,97.94,72.18
2016,5,5,7,0,208.0,133.0,2.3,13.0,206.0,129.65,95.64
2016,5,5,7,15,263.0,149.5,2.3,13.0,256.0,168.97,126.3
2016,5,5,7,30,318.0,166.0,2.3,13.0,306.0,214.6,163.35
2016,5,5,7,45,297.5,192.5,2.3,13.0,336.5,250.19,194.93
2016,5,5,8,0,277.0,219.0,2.3,13.0,367.0,283.38,223.8
2016,5,5,8,15,245.5,247.0,2.25,13.0,387.0,310.69,247.13
2016,5,5,8,30,214.0,275.0,2.2,13.0,407.0,327.66,261.38
2016,5,5,8,45,214.5,297.5,2.2,13.5,438.0,359.51,286.23
2016,5,5,9,0,215.0,320.0,2.2,14.0,469.0,391.04,310.2
2016,5,5,9,15,266.0,330.5,2.15,14.0,525.5,452.73,357.69
2016,5,5,9,30,317.0,341.0,2.1,14.0,582.0,509.19,400.42
2016,5,5,9,45,298.0,363.0,2.1,14.0,597.5,529.8,415.02
2016,5,5,10,0,279.0,385.0,2.1,14.0,613.0,548.08,427.85
2016,5,5,10,15,198.0,405.0,2.1,14.0,570.0,502.99,392.6
2016,5,5,10,30,117.0,425.0,2.1,14.0,527.0,464.2,361.74
2016,5,5,10,45,225.5,422.5,2.1,14.5,624.0,554.61,430.61
2016,5,5,11,0,334.0,420.0,2.1,15.0,721.0,662.54,509.16
2016,5,5,11,15,176.0,367.5,2.15,15.0,526.5,475.07,369.31
2016,5,5,11,30,18.0,315.0,2.2,15.0,332.0,267.35,208.34
2016,5,5,11,45,21.0,333.5,2.25,15.5,353.5,285.62,222.86
2016,5,5,12,0,24.0,352.0,2.3,16.0,375.0,303.85,236.47
2016,5,5,12,15,65.5,407.0,2.3,16.0,468.5,404.09,313.7
2016,5,5,12,30,107.0,462.0,2.3,16.0,562.0,488.91,377.27
2016,5,5,12,45,111.0,454.0,2.3,16.0,556.5,483.76,373.23
2016,5,5,13,0,115.0,446.0,2.3,16.0,551.0,492.91,380.19
2016,5,5,13,15,64.5,357.5,2.25,16.0,416.0,354.89,276.13
2016,5,5,13,30,14.0,269.0,2.2,16.0,281.0,224.64,175.05
2016,5,5,13,45,30.0,317.0,2.2,16.0,342.5,288.09,225.41
2016,5,5,14,0,46.0,365.0,2.2,16.0,404.0,339.96,265.57
2016,5,5,14,15,96.5,374.5,2.2,15.5,452.0,382.26,299.58
2016,5,5,14,30,147.0,384.0,2.2,15.0,500.0,431.65,338.52
2016,5,5,14,45,264.0,344.0,2.2,15.0,541.0,476.65,374.31
2016,5,5,15,0,381.0,304.0,2.2,15.0,582.0,500.89,393.57
2016,5,5,15,15,252.0,302.5,2.15,15.0,482.0,406.05,320.02
2016,5,5,15,30,123.0,301.0,2.1,15.0,382.0,314.1,248.46
2016,5,5,15,45,84.5,267.5,2.05,15.0,321.0,253.28,200.96
2016,5,5,16,0,46.0,234.0,2.0,15.0,260.0,204.18,162.21
2016,5,5,16,15,144.0,218.0,1.95,14.5,290.0,228.29,180.59
2016,5,5,16,30,242.0,202.0,1.9,14.0,320.0,239.65,186.76
2016,5,5,16,45,391.0,160.0,1.85,14.0,326.0,232.12,173.95
2016,5,5,17,0,540.0,118.0,1.8,14.0,332.0,202.75,141.58
2016,5,5,17,15,491.5,108.5,1.7,13.5,282.0,152.58,101.72
2016,5,5,17,30,443.0,99.0,1.6,13.0,232.0,107.69,70.5
2016,5,5,17,45,378.5,86.5,1.55,13.0,184.5,65.98,53.48
2016,5,5,18,0,314.0,74.0,1.5,13.0,137.0,54.46,42.95
2016,5,5,18,15,227.5,57.5,1.35,12.5,96.0,42.51,31.87
2016,5,5,18,30,141.0,41.0,1.2,12.0,55.0,30.33,20.08
2016,5,5,18,45,70.5,20.5,1.1,12.0,27.5,15.53,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,7.47,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,14.41,0.0
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,29.15,19.3
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,43.6,33.08
2016,5,6,6,15,154.5,80.5,1.55,11.0,114.0,57.44,46.0
2016,5,6,6,30,198.0,101.0,1.5,11.0,151.0,72.66,59.95
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,101.57,73.0
2016,5,6,7,0,300.0,125.0,1.4,11.0,230.0,136.21,97.64
2016,5,6,7,15,221.0,155.5,1.3,11.0,239.5,164.39,124.84
2016,5,6,7,30,142.0,186.0,1.2,11.0,249.0,180.66,142.11
2016,5,6,7,45,91.5,199.0,1.2,11.5,241.5,182.26,145.2
2016,5,6,8,0,41.0,212.0,1.2,12.0,234.0,180.68,144.84
2016,5,6,8,15,25.5,207.0,1.15,12.0,221.0,170.21,136.29
2016,5,6,8,30,10.0,202.0,1.1,12.0,208.0,160.98,128.58
2016,5,6,8,45,8.5,202.5,1.1,12.0,208.0,161.58,128.79
2016,5,6,9,0,7.0,203.0,1.1,12.0,208.0,161.92,128.76
2016,5,6,9,15,6.0,195.5,1.1,12.0,200.5,156.01,123.69
2016,5,6,9,30,5.0,188.0,1.1,12.0,193.0,149.92,118.53
2016,5,6,9,45,6.0,192.0,1.15,12.5,197.5,154.21,121.64
2016,5,6,10,0,7.0,196.0,1.2,13.0,202.0,158.56,124.76
2016,5,6,10,15,3.5,168.0,1.2,13.0,171.5,133.99,104.71
2016,5,6,10,30,0.0,140.0,1.2,13.0,141.0,109.24,84.5
2016,5,6,10,45,6.5,200.0,1.25,13.0,206.5,162.55,127.67
2016,5,6,11,0,13.0,260.0,1.3,13.0,272.0,216.88,170.73
2016,5,6,11,15,14.0,272.0,1.3,13.0,285.0,227.96,179.14
2016,5,6,11,30,15.0,284.0,1.3,13.0,298.0,239.01,187.68
2016,5,6,11,45,26.0,340.0,1.35,13.5,364.5,309.66,242.2
2016,5,6,12,0,37.0,396.0,1.4,14.0,431.0,368.93,286.61
2016,5,6,12,15,23.5,302.5,1.4,14.0,324.5,274.98,214.54
2016,5,6,12,30,10.0,209.0,1.4,14.0,218.0,173.73,135.48
2016,5,6,12,45,5.0,173.0,1.4,14.0,178.0,140.29,109.01
2016,5,6,13,0,0.0,137.0,1.4,14.0,138.0,107.18,82.3
2016,5,6,13,15,0.0,135.0,1.4,14.0,135.5,105.5,81.06
2016,5,6,13,30,0.0,133.0,1.4,14.0,133.0,103.81,79.77
2016,5,6,13,45,9.5,215.0,1.4,14.0,223.0,176.6,138.69
2016,5,6,14,0,19.0,297.0,1.4,14.0,313.0,249.77,196.52
2016,5,6,14,15,50.5,333.0,1.3,14.0,374.0,312.53,245.66
2016,5,6,14,30,82.0,369.0,1.2,14.0,435.0,362.03,283.68
2016,5,6,14,45,79.5,350.0,1.2,14.0,411.5,339.6,266.55
2016,5,6,15,0,77.0,331.0,1.2,14.0,388.0,317.22,249.78
2016,5,6,15,15,77.5,311.5,1.1,14.0,365.5,296.25,233.74
2016,5,6,15,30,78.0,292.0,1.0,14.0,343.0,275.14,217.44
2016,5,6,15,45,52.0,254.5,0.95,14.0,287.5,227.03,179.81
2016,5,6,16,0,26.0,217.0,0.9,14.0,232.0,178.05,141.21
2016,5,6,16,15,93.0,213.5,0.85,14.0,260.5,200.81,158.8
2016,5,6,16,30,160.0,210.0,0.8,14.0,289.0,215.31,168.23
2016,5,6,16,45,80.0,143.0,0.8,14.0,182.5,133.01,103.21
2016,5,6,17,0,0.0,76.0,0.8,14.0,76.0,58.33,44.16
2016,5,6,17,15,0.0,64.5,0.75,13.5,64.5,49.45,36.91
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,40.56,29.41
2016,5,6,17,45,0.0,42.5,0.7,13.0,42.5,32.47,23.65
2016,5,6,18,0,0.0,32.0,0.7,13.0,32.0,24.4,16.27
2016,5,6,18,15,0.0,22.5,0.7,12.5,22.5,17.12,9.56
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,9.87,2.79
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,4.92,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,7.47,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,14.44,1.33
2016,5,7,5,45,43.0,39.0,1.6,11.5,46.0,28.86,19.08
2016,5,7,6,0,86.0,59.0,1.7,12.0,73.0,42.93,32.4
2016,5,7,6,15,121.0,80.5,1.75,12.0,107.5,57.69,46.06
2016,5,7,6,30,156.0,102.0,1.8,12.0,142.0,73.07,60.1
2016,5,7,6,45,197.5,117.5,1.85,12.0,179.5,100.18,73.48
2016,5,7,7,0,239.0,133.0,1.9,12.0,217.0,132.9,97.3
2016,5,7,7,15,119.5,131.0,1.95,12.0,173.0,124.7,95.66
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,98.16,78.17
2016,5,7,7,45,98.5,180.5,2.05,12.5,233.5,173.89,138.19
2016,5,7,8,0,197.0,232.0,2.1,13.0,338.0,257.53,204.31
2016,5,7,8,15,98.5,166.0,2.1,13.0,219.0,177.58,141.42
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,77.1,59.24
2016,5,7,8,45,0.0,128.0,2.15,13.0,128.5,98.91,77.3
2016,5,7,9,0,0.0,156.0,2.2,13.0,157.0,120.93,95.21
2016,5,7,9,15,0.5,154.5,2.15,13.0,155.5,120.25,94.4
2016,5,7,9,30,1.0,153.0,2.1,13.0,154.0,119.59,93.66
2016,5,7,9,45,0.5,137.5,2.1,13.5,138.0,107.22,83.2
2016,5,7,10,0,0.0,122.0,2.1,14.0,122.0,94.79,72.76
2016,5,7,10,15,0.0,105.0,2.05,14.0,105.0,81.53,61.82
2016,5,7,10,30,0.0,88.0,2.0,14.0,88.0,68.27,50.89
2016,5,7,10,45,0.0,105.5,2.0,14.0,105.5,82.09,62.16
2016,5,7,11,0,0.0,123.0,2.0,14.0,123.0,95.99,73.42
2016,5,7,11,15,0.0,109.0,1.95,14.0,109.0,85.0,64.4
2016,5,7,11,30,0.0,95.0,1.9,14.0,95.0,74.02,55.41
2016,5,7,11,45,0.0,98.0,1.9,14.0,98.0,76.42,57.37
2016,5,7,12,0,0.0,101.0,1.9,14.0,101.0,78.8,59.31
2016,5,7,12,15,0.0,98.0,1.85,14.0,98.0,76.44,57.37
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,74.05,55.43
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,73.62,55.1
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,73.18,54.77
2016,5,7,13,15,4.5,152.5,1.65,14.0,157.0,123.11,95.57
2016,5,7,13,30,9.0,211.0,1.6,14.0,220.0,173.34,135.96
2016,5,7,13,45,5.5,182.5,1.6,14.0,188.5,147.34,115.04
2016,5,7,14,0,2.0,154.0,1.6,14.0,157.0,121.7,94.46
2016,5,7,14,15,5.5,187.5,1.55,14.0,192.5,150.62,118.08
2016,5,7,14,30,9.0,221.0,1.5,14.0,228.0,179.33,141.25
2016,5,7,14,45,4.5,174.5,1.5,14.0,178.0,138.83,108.75
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,99.16,76.67
2016,5,7,15,15,34.5,208.0,1.45,14.0,231.0,186.74,148.44
2016,5,7,15,30,69.0,288.0,1.4,14.0,334.0,266.69,211.93
2016,5,7,15,45,50.0,255.5,1.4,14.0,288.0,226.48,179.92
2016,5,7,16,0,31.0,223.0,1.4,14.0,242.0,188.58,150.02
2016,5,7,16,15,25.0,200.5,1.35,14.0,214.5,162.55,129.31
2016,5,7,16,30,19.0,178.0,1.3,14.0,187.0,141.32,112.33
2016,5,7,16,45,9.5,126.0,1.3,14.0,130.5,98.32,77.26
2016,5,7,17,0,0.0,74.0,1.3,14.0,74.0,56.81,42.92
2016,5,7,17,15,0.0,63.0,1.2,13.5,63.0,48.29,35.9
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,39.79,28.73
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,31.7,22.95
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,23.63,15.57
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,16.74,9.22
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,9.87,2.82
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,4.92,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.5,1.0,11.0,14.0,9.05,0.0
2016,5,8,5,30,87.0,23.0,1.0,11.0,28.0,17.4,4.03
2016,5,8,5,45,187.0,39.0,1.05,11.5,64.5,29.26,19.56
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,41.18,30.91
2016,5,8,6,15,362.5,66.5,1.15,12.0,146.0,49.77,39.05
2016,5,8,6,30,438.0,78.0,1.2,12.0,191.0,59.64,48.13
2016,5,8,6,45,219.0,94.0,1.25,12.5,150.5,85.58,60.26
2016,5,8,7,0,0.0,110.0,1.3,13.0,110.0,82.54,65.1
2016,5,8,7,15,0.0,113.5,1.25,13.0,113.5,86.03,67.88
2016,5,8,7,30,0.0,117.0,1.2,13.0,117.0,89.23,70.35
2016,5,8,7,45,4.5,147.5,1.2,13.0,150.0,114.0,90.66
2016,5,8,8,0,9.0,178.0,1.2,13.0,183.0,139.61,111.41
2016,5,8,8,15,7.0,182.5,1.15,13.0,186.5,143.37,114.13
2016,5,8,8,30,5.0,187.0,1.1,13.0,190.0,146.79,116.6
2016,5,8,8,45,5.5,191.0,1.1,13.5,195.0,150.85,119.36
2016,5,8,9,0,6.0,195.0,1.1,14.0,200.0,154.89,122.12
2016,5,8,9,15,5.5,190.5,1.1,14.0,195.0,151.62,119.21
2016,5,8,9,30,5.0,186.0,1.1,14.0,190.0,148.22,116.25
2016,5,8,9,45,10.5,230.0,1.15,14.5,238.5,187.49,147.31
2016,5,8,10,0,16.0,274.0,1.2,15.0,287.0,227.6,178.35
2016,5,8,10,15,18.0,291.5,1.2,15.0,306.5,244.21,190.93
2016,5,8,10,30,20.0,309.0,1.2,15.0,326.0,260.95,203.65
2016,5,8,10,45,22.5,327.5,1.3,15.0,347.5,279.01,217.5
2016,5,8,11,0,25.0,346.0,1.4,15.0,369.0,310.81,241.8
2016,5,8,11,15,19.5,308.5,1.45,15.0,326.5,262.26,204.25
2016,5,8,11,30,14.0,271.0,1.5,15.0,284.0,227.22,177.12
2016,5,8,11,45,26.5,335.5,1.6,15.5,360.0,305.35,237.55
2016,5,8,12,0,39.0,400.0,1.7,16.0,436.0,373.11,288.31
2016,5,8,12,15,25.5,324.5,1.75,16.0,348.5,295.16,228.84
2016,5,8,12,30,12.0,249.0,1.8,16.0,261.0,207.76,161.33
2016,5,8,12,45,12.5,253.0,1.9,16.0,265.0,211.24,164.44
2016,5,8,13,0,13.0,257.0,2.0,16.0,269.0,214.59,167.2
2016,5,8,13,15,13.5,262.0,2.05,16.0,274.0,218.65,170.51
2016,5,8,13,30,14.0,267.0,2.1,16.0,279.0,222.6,173.75
2016,5,8,13,45,19.5,295.5,2.15,16.0,312.5,249.47,195.05
2016,5,8,14,0,25.0,324.0,2.2,16.0,346.0,287.36,224.72
2016,5,8,14,15,36.0,333.5,2.25,15.5,363.5,301.53,236.53
2016,5,8,14,30,47.0,343.0,2.3,15.0,381.0,314.63,247.63
2016,5,8,14,45,57.0,335.0,2.35,15.0,378.5,311.16,245.43
2016,5,8,15,0,67.0,327.0,2.4,15.0,376.0,306.65,242.43
2016,5,8,15,15,84.5,314.0,2.4,15.0,372.5,301.13,238.57
2016,5,8,15,30,102.0,301.0,2.4,15.0,369.0,293.77,233.04
2016,5,8,15,45,98.5,278.0,2.45,15.0,339.5,266.66,211.74
2016,5,8,16,0,95.0,255.0,2.5,15.0,310.0,239.9,190.48
2016,5,8,16,15,59.0,218.5,2.5,14.5,251.5,191.44,152.25
2016,5,8,16,30,23.0,182.0,2.5,14.0,193.0,145.41,115.81
2016,5,8,16,45,16.5,160.5,2.5,14.0,168.0,125.39,99.7
2016,5,8,17,0,10.0,139.0,2.5,14.0,143.0,106.31,84.24
2016,5,8,17,15,5.0,120.5,2.5,13.5,122.5,90.51,71.52
2016,5,8,17,30,0.0,102.0,2.5,13.0,102.0,75.48,59.21
2016,5,8,17,45,237.5,78.5,2.5,13.0,128.5,57.84,46.29
2016,5,8,18,0,475.0,55.0,2.5,13.0,155.0,44.52,34.18
2016,5,8,18,15,382.5,45.0,2.35,12.5,111.0,36.51,26.69
2016,5,8,18,30,290.0,35.0,2.2,12.0,67.0,28.52,18.85
2016,5,8,18,45,145.0,17.5,2.1,12.0,33.5,14.03,2.27
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,10.23,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,19.49,6.32
2016,5,9,5,45,191.0,42.5,2.05,10.0,69.5,31.76,21.92
2016,5,9,6,0,294.0,59.0,2.1,10.0,107.0,44.01,33.7
2016,5,9,6,15,372.5,71.0,2.05,10.0,153.5,52.93,42.21
2016,5,9,6,30,451.0,83.0,2.0,10.0,200.0,62.48,51.07
2016,5,9,6,45,225.5,92.0,2.0,10.5,150.5,84.28,59.51
2016,5,9,7,0,0.0,101.0,2.0,11.0,101.0,76.17,60.19
2016,5,9,7,15,0.0,114.5,1.95,11.0,114.5,86.74,69.06
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,97.38,77.83
2016,5,9,7,45,5.0,154.0,1.9,11.5,157.0,118.98,95.39
2016,5,9,8,0,10.0,180.0,1.9,12.0,186.0,141.41,113.44
2016,5,9,8,15,20.5,211.0,1.85,12.0,223.5,170.77,137.14
2016,5,9,8,30,31.0,242.0,1.8,12.0,261.0,206.35,165.68
2016,5,9,8,45,32.5,260.5,1.75,12.5,282.5,224.98,179.93
2016,5,9,9,0,34.0,279.0,1.7,13.0,304.0,243.82,194.21
2016,5,9,9,15,45.5,308.0,1.7,13.0,342.5,277.58,220.61
2016,5,9,9,30,57.0,337.0,1.7,13.0,381.0,312.52,247.61
2016,5,9,9,45,127.0,370.0,1.7,13.5,473.5,402.65,317.08
2016,5,9,10,0,197.0,403.0,1.7,14.0,566.0,487.67,380.64
2016,5,9,10,15,274.0,400.5,1.65,14.0,635.5,563.47,436.76
2016,5,9,10,30,351.0,398.0,1.6,14.0,705.0,631.23,486.08
2016,5,9,10,45,317.0,418.5,1.6,14.5,700.0,632.33,484.36
2016,5,9,11,0,283.0,439.0,1.6,15.0,695.0,630.6,481.15
2016,5,9,11,15,375.0,412.5,1.6,15.0,757.0,690.59,525.6
2016,5,9,11,30,467.0,386.0,1.6,15.0,819.0,763.22,577.28
2016,5,9,11,45,475.5,388.5,1.65,15.0,832.5,777.37,586.76
2016,5,9,12,0,484.0,391.0,1.7,15.0,846.0,789.17,595.24
2016,5,9,12,15,460.5,392.5,1.75,15.0,824.5,770.15,582.09
2016,5,9,12,30,437.0,394.0,1.8,15.0,803.0,748.8,567.54
2016,5,9,12,45,669.0,263.5,1.85,15.5,881.5,831.33,630.0
2016,5,9,13,0,901.0,133.0,1.9,16.0,960.0,881.15,665.82
2016,5,9,13,15,897.5,132.0,1.9,16.0,943.0,863.19,653.5
2016,5,9,13,30,894.0,131.0,1.9,16.0,926.0,841.87,639.64
2016,5,9,13,45,888.5,129.5,1.95,16.0,902.0,815.3,622.64
2016,5,9,14,0,883.0,128.0,2.0,16.0,878.0,785.66,603.04
2016,5,9,14,15,875.5,126.0,2.0,16.0,847.0,751.24,578.65
2016,5,9,14,30,868.0,124.0,2.0,16.0,816.0,714.2,551.93
2016,5,9,14,45,695.5,187.0,2.05,16.0,725.5,633.29,491.07
2016,5,9,15,0,523.0,250.0,2.1,16.0,635.0,545.91,425.1
2016,5,9,15,15,672.0,181.5,2.1,15.5,646.5,551.24,430.4
2016,5,9,15,30,821.0,113.0,2.1,15.0,658.0,535.1,417.43
2016,5,9,15,45,618.5,164.5,2.1,15.0,558.5,441.82,344.34
2016,5,9,16,0,416.0,216.0,2.1,15.0,459.0,358.91,279.78
2016,5,9,16,15,393.0,199.5,2.1,15.0,413.0,311.2,240.8
2016,5,9,16,30,370.0,183.0,2.1,15.0,367.0,261.04,199.16
2016,5,9,16,45,517.0,137.5,2.15,15.0,364.0,242.18,176.51
2016,5,9,17,0,664.0,92.0,2.2,15.0,361.0,204.51,136.96
2016,5,9,17,15,619.5,85.5,2.2,14.5,309.0,150.59,94.31
2016,5,9,17,30,575.0,79.0,2.2,14.0,257.0,101.41,61.49
2016,5,9,17,45,505.0,71.5,2.25,13.5,206.5,56.78,45.24
2016,5,9,18,0,435.0,64.0,2.3,13.0,156.0,51.25,40.19
2016,5,9,18,15,340.0,52.0,2.25,12.5,112.0,39.47,29.33
2016,5,9,18,30,245.0,40.0,2.2,12.0,68.0,30.26,20.43
2016,5,9,18,45,122.5,20.0,2.2,11.5,34.0,15.23,3.73
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.5,17.0,9.83,0.0
2016,5,10,5,30,127.0,25.0,1.7,11.0,34.0,18.89,6.76
2016,5,10,5,45,240.0,39.0,1.75,11.5,72.5,29.54,19.95
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,40.27,30.16
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,50.33,39.58
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,57.87,46.56
2016,5,10,6,45,273.0,104.5,1.55,12.5,178.5,95.77,67.28
2016,5,10,7,0,42.0,136.0,1.5,13.0,152.0,105.93,82.97
2016,5,10,7,15,109.5,162.5,1.35,13.5,211.0,144.03,111.48
2016,5,10,7,30,177.0,189.0,1.2,14.0,270.0,189.75,146.5
2016,5,10,7,45,460.5,148.0,1.05,14.5,390.5,266.32,200.64
2016,5,10,8,0,744.0,107.0,0.9,15.0,511.0,368.19,276.76
2016,5,10,8,15,765.0,111.0,0.8,15.0,559.0,424.05,322.51
2016,5,10,8,30,786.0,115.0,0.7,15.0,607.0,478.4,365.83
2016,5,10,8,45,805.0,117.0,0.65,15.5,652.0,530.08,405.26
2016,5,10,9,0,824.0,119.0,0.6,16.0,697.0,581.35,442.85
2016,5,10,9,15,836.5,121.5,0.6,16.5,737.0,628.42,476.6
2016,5,10,9,30,849.0,124.0,0.6,17.0,777.0,673.93,508.19
2016,5,10,9,45,846.5,133.0,0.6,17.5,808.0,713.28,534.42
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,749.55,557.84
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,783.82,581.47
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,815.36,602.97
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,830.66,612.81
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,853.71,627.67
2016,5,10,11,15,879.5,145.0,0.95,19.0,953.0,871.13,639.12
2016,5,10,11,30,883.0,146.0,1.0,19.0,967.0,885.19,648.54
2016,5,10,11,45,888.0,144.0,1.1,19.0,974.0,894.68,655.9
2016,5,10,12,0,893.0,142.0,1.2,19.0,981.0,900.74,661.14
2016,5,10,12,15,893.0,142.0,1.3,19.0,979.0,900.66,662.49
2016,5,10,12,30,893.0,142.0,1.4,19.0,977.0,897.08,661.64
2016,5,10,12,45,895.0,139.0,1.5,19.5,969.0,889.2,656.78
2016,5,10,13,0,897.0,136.0,1.6,20.0,961.0,877.75,649.6
2016,5,10,13,15,893.5,135.0,1.7,19.5,944.0,859.89,640.62
2016,5,10,13,30,890.0,134.0,1.8,19.0,927.0,838.69,629.31
2016,5,10,13,45,886.5,131.5,1.9,19.0,903.5,812.97,613.6
2016,5,10,14,0,883.0,129.0,2.0,19.0,880.0,784.09,595.04
2016,5,10,14,15,875.0,127.0,2.05,19.0,849.0,749.38,571.05
2016,5,10,14,30,867.0,125.0,2.1,19.0,818.0,712.09,544.73
2016,5,10,14,45,858.5,122.0,2.2,19.0,781.5,671.23,515.51
2016,5,10,15,0,850.0,119.0,2.3,19.0,745.0,632.76,487.04
2016,5,10,15,15,836.5,116.0,2.35,18.5,702.5,584.05,450.89
2016,5,10,15,30,823.0,113.0,2.4,18.0,660.0,534.12,412.63
2016,5,10,15,45,807.5,109.0,2.45,18.0,614.0,481.43,370.22
2016,5,10,16,0,792.0,105.0,2.5,18.0,568.0,428.29,326.16
2016,5,10,16,15,768.5,101.0,2.55,17.5,518.5,372.08,279.14
2016,5,10,16,30,745.0,97.0,2.6,17.0,469.0,316.85,231.75
2016,5,10,16,45,717.0,91.5,2.65,16.5,417.5,257.67,180.84
2016,5,10,17,0,689.0,86.0,2.7,16.0,366.0,203.06,134.25
2016,5,10,17,15,646.5,80.0,2.65,15.5,314.0,148.56,91.2
2016,5,10,17,30,604.0,74.0,2.6,15.0,262.0,98.49,58.14
2016,5,10,17,45,546.5,66.0,2.6,15.0,212.5,52.98,41.61
2016,5,10,18,0,489.0,58.0,2.6,15.0,163.0,46.93,36.06
2016,5,10,18,15,397.5,47.5,2.5,14.5,118.0,38.57,28.32
2016,5,10,18,30,306.0,37.0,2.4,14.0,73.0,30.19,20.25
2016,5,10,18,45,153.0,23.5,2.3,13.5,41.5,17.88,6.01
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,7.87,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.0,1.9,10.0,19.0,9.44,0.0
2016,5,11,5,30,200.0,24.0,2.0,10.0,38.0,19.55,7.94
2016,5,11,5,45,312.5,36.0,2.1,10.5,78.5,29.34,19.93
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,39.13,29.29
2016,5,11,6,15,212.5,66.5,2.1,11.0,102.0,49.24,38.77
2016,5,11,6,30,0.0,85.0,2.0,11.0,85.0,62.48,50.89
2016,5,11,6,45,3.5,104.0,1.95,11.5,105.5,77.16,60.9
2016,5,11,7,0,7.0,123.0,1.9,12.0,126.0,92.51,73.54
2016,5,11,7,15,47.5,156.0,1.85,12.5,177.5,125.83,99.47
2016,5,11,7,30,88.0,189.0,1.8,13.0,229.0,164.69,129.95
2016,5,11,7,45,270.5,188.0,1.75,13.5,331.5,233.6,181.0
2016,5,11,8,0,453.0,187.0,1.7,14.0,434.0,322.11,249.01
2016,5,11,8,15,530.0,179.0,1.65,14.0,493.0,375.63,292.17
2016,5,11,8,30,607.0,171.0,1.6,14.0,552.0,440.01,343.49
2016,5,11,8,45,586.5,195.0,1.55,14.5,585.0,481.85,376.22
2016,5,11,9,0,566.0,219.0,1.5,15.0,618.0,516.08,402.12
2016,5,11,9,15,718.0,169.5,1.45,15.0,704.5,598.34,464.5
2016,5,11,9,30,870.0,120.0,1.4,15.0,791.0,676.27,522.45
2016,5,11,9,45,876.0,124.0,1.4,15.5,824.5,716.52,550.23
2016,5,11,10,0,882.0,128.0,1.4,16.0,858.0,754.19,575.82
2016,5,11,10,15,889.0,129.5,1.4,16.0,886.0,787.76,599.14
2016,5,11,10,30,896.0,131.0,1.4,16.0,914.0,818.47,619.63
2016,5,11,10,45,901.5,131.5,1.45,16.5,935.0,844.14,635.5
2016,5,11,11,0,907.0,132.0,1.5,17.0,956.0,866.59,649.2
2016,5,11,11,15,910.0,132.5,1.55,17.0,969.0,883.64,660.54
2016,5,11,11,30,913.0,133.0,1.6,17.0,982.0,897.22,669.7
2016,5,11,11,45,917.5,130.5,1.65,17.0,989.0,906.03,675.81
2016,5,11,12,0,922.0,128.0,1.7,17.0,996.0,911.29,679.71
2016,5,11,12,15,587.5,297.0,1.75,17.0,849.5,793.7,596.27
2016,5,11,12,30,253.0,466.0,1.8,17.0,703.0,639.63,482.44
2016,5,11,12,45,586.0,295.5,1.9,17.5,837.5,782.86,591.81
2016,5,11,13,0,919.0,125.0,2.0,18.0,972.0,884.22,664.33
2016,5,11,13,15,915.5,124.0,2.05,17.5,954.5,866.03,653.1
2016,5,11,13,30,912.0,123.0,2.1,17.0,937.0,844.42,640.73
2016,5,11,13,45,905.5,122.5,2.15,17.0,912.5,817.59,623.5
2016,5,11,14,0,899.0,122.0,2.2,17.0,888.0,787.71,603.7
2016,5,11,14,15,891.0,120.0,2.2,17.0,857.0,752.57,578.74
2016,5,11,14,30,883.0,118.0,2.2,17.0,826.0,714.8,551.44
2016,5,11,14,45,872.5,116.0,2.2,17.0,788.5,672.99,520.62
2016,5,11,15,0,862.0,114.0,2.2,17.0,751.0,629.14,487.59
2016,5,11,15,15,849.0,111.5,2.15,16.5,708.5,584.93,453.96
2016,5,11,15,30,836.0,109.0,2.1,16.0,666.0,535.26,415.26
2016,5,11,15,45,820.0,105.0,2.1,16.0,619.5,481.84,371.99
2016,5,11,16,0,804.0,101.0,2.1,16.0,573.0,427.99,327.1
2016,5,11,16,15,781.0,97.5,2.05,15.5,523.0,371.91,279.79
2016,5,11,16,30,758.0,94.0,2.0,15.0,473.0,316.72,232.1
2016,5,11,16,45,730.5,88.5,1.95,15.0,422.0,257.08,180.2
2016,5,11,17,0,703.0,83.0,1.9,15.0,371.0,201.94,132.83
2016,5,11,17,15,661.0,77.5,1.8,14.5,318.5,147.27,89.74
2016,5,11,17,30,619.0,72.0,1.7,14.0,266.0,96.92,56.81
2016,5,11,17,45,562.0,64.0,1.65,14.0,216.0,51.61,40.57
2016,5,11,18,0,505.0,56.0,1.6,14.0,166.0,45.48,34.95
2016,5,11,18,15,414.5,46.5,1.55,13.5,120.5,37.84,27.85
2016,5,11,18,30,324.0,37.0,1.5,13.0,75.0,30.24,20.48
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.0,18.28,6.95
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,8.65,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.5,7.0,5.51,0.0
2016,5,12,5,30,0.0,14.0,2.4,10.0,14.0,10.65,2.06
2016,5,12,5,45,0.0,29.5,2.55,10.5,29.5,22.54,14.06
2016,5,12,6,0,0.0,45.0,2.7,11.0,45.0,34.03,24.78
2016,5,12,6,15,0.0,64.0,2.7,11.0,64.0,47.71,37.41
2016,5,12,6,30,0.0,83.0,2.7,11.0,83.0,61.25,49.78
2016,5,12,6,45,1.5,102.5,2.75,11.5,103.0,76.02,60.0
2016,5,12,7,0,3.0,122.0,2.8,12.0,123.0,91.29,72.7
2016,5,12,7,15,16.0,147.0,2.75,12.0,154.0,113.01,90.3
2016,5,12,7,30,29.0,172.0,2.7,12.0,185.0,137.67,110.28
2016,5,12,7,45,45.0,199.5,2.65,12.5,223.0,166.53,133.38
2016,5,12,8,0,61.0,227.0,2.6,13.0,261.0,197.57,158.13
2016,5,12,8,15,128.0,256.0,2.55,13.0,334.5,257.86,206.04
2016,5,12,8,30,195.0,285.0,2.5,13.0,408.0,321.08,256.1
2016,5,12,8,45,311.5,279.0,2.5,13.5,492.0,395.26,314.01
2016,5,12,9,0,428.0,273.0,2.5,14.0,576.0,481.11,380.18
2016,5,12,9,15,624.0,206.5,2.4,14.0,675.0,571.09,449.87
2016,5,12,9,30,820.0,140.0,2.3,14.0,774.0,665.27,521.63
2016,5,12,9,45,629.0,235.0,2.25,14.5,734.5,652.11,508.06
2016,5,12,10,0,438.0,330.0,2.2,15.0,695.0,615.72,477.51
2016,5,12,10,15,652.5,235.0,2.15,15.0,797.0,715.29,553.46
2016,5,12,10,30,867.0,140.0,2.1,15.0,899.0,801.22,617.51
2016,5,12,10,45,873.0,140.0,2.1,15.5,920.0,826.15,632.28
2016,5,12,11,0,879.0,140.0,2.1,16.0,941.0,847.98,645.41
2016,5,12,11,15,882.0,141.0,2.1,16.0,954.0,864.96,656.42
2016,5,12,11,30,885.0,142.0,2.1,16.0,967.0,878.57,665.23
2016,5,12,11,45,885.5,142.5,2.1,16.0,972.5,886.24,670.11
2016,5,12,12,0,886.0,143.0,2.1,16.0,978.0,890.46,672.79
2016,5,12,12,15,677.5,268.0,2.1,16.0,906.0,844.5,638.35
2016,5,12,12,30,469.0,393.0,2.1,16.0,834.0,769.34,581.62
2016,5,12,12,45,651.5,282.5,2.15,16.0,888.0,825.28,626.18
2016,5,12,13,0,834.0,172.0,2.2,16.0,942.0,864.53,657.27
2016,5,12,13,15,829.5,170.5,2.25,16.0,925.0,845.78,644.83
2016,5,12,13,30,825.0,169.0,2.3,16.0,908.0,823.86,630.19
2016,5,12,13,45,818.5,167.0,2.35,16.0,883.5,796.91,611.79
2016,5,12,14,0,812.0,165.0,2.4,16.0,859.0,767.14,591.12
2016,5,12,14,15,803.0,163.0,2.4,15.5,828.5,732.92,567.64
2016,5,12,14,30,794.0,161.0,2.4,15.0,798.0,696.38,541.96
2016,5,12,14,45,786.5,156.0,2.45,15.0,762.5,656.14,512.3
2016,5,12,15,0,779.0,151.0,2.5,15.0,727.0,613.89,480.4
2016,5,12,15,15,763.5,147.5,2.55,15.0,685.5,567.42,444.42
2016,5,12,15,30,748.0,144.0,2.6,15.0,644.0,518.72,405.78
2016,5,12,15,45,735.0,137.0,2.65,15.0,599.5,467.6,364.2
2016,5,12,16,0,722.0,130.0,2.7,15.0,555.0,416.0,321.02
2016,5,12,16,15,623.5,139.0,2.75,14.5,483.5,346.86,265.05
2016,5,12,16,30,525.0,148.0,2.8,14.0,412.0,282.31,212.66
2016,5,12,16,45,512.5,132.5,2.9,14.0,367.5,233.82,170.45
2016,5,12,17,0,500.0,117.0,3.0,14.0,323.0,186.22,129.42
2016,5,12,17,15,447.0,112.0,3.0,13.5,277.0,142.14,95.44
2016,5,12,17,30,394.0,107.0,3.0,13.0,231.0,103.64,70.37
2016,5,12,17,45,353.0,91.5,3.05,13.0,187.5,66.34,53.88
2016,5,12,18,0,312.0,76.0,3.1,13.0,144.0,55.75,44.24
2016,5,12,18,15,245.5,60.0,3.05,12.5,104.5,44.35,33.72
2016,5,12,18,30,179.0,44.0,3.0,12.0,65.0,32.77,22.8
2016,5,12,18,45,89.5,27.0,2.95,12.0,37.5,20.29,8.91
2016,5,12,19,0,0.0,10.0,2.9,12.0,10.0,7.87,0.0
2016,5,12,19,15,0.0,5.0,2.9,11.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,10.23,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,19.59,8.98
2016,5,13,5,45,134.0,44.0,2.95,10.5,64.0,32.65,22.92
2016,5,13,6,0,195.0,62.0,3.1,11.0,96.0,45.57,35.07
2016,5,13,6,15,232.5,81.0,3.1,11.0,134.5,58.77,47.33
2016,5,13,6,30,270.0,100.0,3.1,11.0,173.0,71.68,59.15
2016,5,13,6,45,312.5,112.0,3.15,11.0,214.0,101.96,72.08
2016,5,13,7,0,355.0,124.0,3.2,11.0,255.0,139.36,98.17
2016,5,13,7,15,270.5,158.0,3.15,11.0,266.0,171.41,128.67
2016,5,13,7,30,186.0,192.0,3.1,11.0,277.0,192.59,150.65
2016,5,13,7,45,129.0,212.0,3.1,11.5,274.5,204.01,162.43
2016,5,13,8,0,72.0,232.0,3.1,12.0,272.0,204.94,164.57
2016,5,13,8,15,64.5,249.5,3.1,12.0,287.5,221.29,178.06
2016,5,13,8,30,57.0,267.0,3.1,12.0,303.0,236.8,190.56
2016,5,13,8,45,39.0,262.0,3.1,12.5,288.0,228.24,183.08
2016,5,13,9,0,21.0,257.0,3.1,13.0,273.0,211.5,168.88
2016,5,13,9,15,37.0,297.0,3.15,13.0,325.5,261.84,209.14
2016,5,13,9,30,53.0,337.0,3.2,13.0,378.0,308.02,245.49
2016,5,13,9,45,40.5,330.5,3.25,13.5,362.5,297.59,236.23
2016,5,13,10,0,28.0,324.0,3.3,14.0,347.0,285.88,226.13
2016,5,13,10,15,57.0,372.0,3.35,14.0,421.5,350.07,276.64
2016,5,13,10,30,86.0,420.0,3.4,14.0,496.0,416.36,327.78
2016,5,13,10,45,88.0,428.0,3.5,14.5,507.5,428.14,335.82
