Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,11,0,90.0,436.0,3.6,15.0,519.0,439.56,343.79
2016,5,13,11,15,227.0,430.0,3.7,15.0,641.5,563.84,440.56
2016,5,13,11,30,364.0,424.0,3.8,15.0,764.0,690.43,535.95
2016,5,13,11,45,343.5,439.0,3.9,15.0,762.0,689.93,534.45
2016,5,13,12,0,323.0,454.0,4.0,15.0,760.0,687.38,532.22
2016,5,13,12,15,269.5,464.0,4.05,15.0,718.5,650.54,504.21
2016,5,13,12,30,216.0,474.0,4.1,15.0,677.0,599.11,465.57
2016,5,13,12,45,335.5,428.5,4.15,15.0,740.5,670.24,521.41
2016,5,13,13,0,455.0,383.0,4.2,15.0,804.0,735.5,571.49
2016,5,13,13,15,249.0,385.0,4.2,15.0,614.5,550.03,430.92
2016,5,13,13,30,43.0,387.0,4.2,15.0,425.0,356.91,279.96
2016,5,13,13,45,166.5,395.5,4.25,15.0,539.0,469.22,370.04
2016,5,13,14,0,290.0,404.0,4.3,15.0,653.0,572.29,449.89
2016,5,13,14,15,280.5,390.5,4.25,14.5,624.0,542.32,427.58
2016,5,13,14,30,271.0,377.0,4.2,14.0,595.0,511.88,405.26
2016,5,13,14,45,328.0,343.0,4.2,14.0,595.0,506.62,402.28
2016,5,13,15,0,385.0,309.0,4.2,14.0,595.0,496.12,394.64
2016,5,13,15,15,398.5,286.0,4.15,14.0,567.5,464.87,369.95
2016,5,13,15,30,412.0,263.0,4.1,14.0,540.0,438.63,348.55
2016,5,13,15,45,365.5,252.5,4.05,14.0,485.5,378.37,300.19
2016,5,13,16,0,319.0,242.0,4.0,14.0,431.0,328.94,260.04
2016,5,13,16,15,567.0,160.5,3.9,13.5,461.0,338.34,261.49
2016,5,13,16,30,815.0,79.0,3.8,13.0,491.0,318.0,234.52
2016,5,13,16,45,792.0,74.5,3.75,13.0,439.5,260.33,182.6
2016,5,13,17,0,769.0,70.0,3.7,13.0,388.0,204.08,133.13
2016,5,13,17,15,732.0,65.5,3.6,12.5,335.5,147.76,88.12
2016,5,13,17,30,695.0,61.0,3.5,12.0,283.0,95.08,53.97
2016,5,13,17,45,642.5,55.0,3.45,12.0,231.5,49.55,39.07
2016,5,13,18,0,590.0,49.0,3.4,12.0,180.0,40.83,31.09
2016,5,13,18,15,504.5,41.5,3.2,11.5,133.0,34.47,25.12
2016,5,13,18,30,419.0,34.0,3.0,11.0,86.0,28.21,19.0
2016,5,13,18,45,273.0,23.0,2.85,10.5,51.0,18.89,8.42
2016,5,13,19,0,127.0,12.0,2.7,10.0,16.0,9.44,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,126.5,12.5,2.1,11.0,22.5,9.83,0.0
2016,5,14,5,30,253.0,25.0,2.2,11.0,45.0,20.46,9.97
2016,5,14,5,45,363.0,35.0,2.35,11.5,86.5,28.69,19.44
2016,5,14,6,0,473.0,45.0,2.5,12.0,128.0,36.99,27.34
2016,5,14,6,15,542.0,52.0,2.5,12.0,177.0,42.65,32.76
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,48.35,38.04
2016,5,14,6,45,382.0,103.0,2.55,12.5,215.0,99.82,67.77
2016,5,14,7,0,153.0,147.0,2.6,13.0,204.0,127.28,96.12
2016,5,14,7,15,150.5,170.5,2.5,13.0,233.5,155.79,119.77
2016,5,14,7,30,148.0,194.0,2.4,13.0,263.0,184.21,143.81
2016,5,14,7,45,109.5,213.0,2.3,13.5,267.5,198.41,156.89
2016,5,14,8,0,71.0,232.0,2.2,14.0,272.0,204.25,162.43
2016,5,14,8,15,61.0,248.0,2.1,14.0,284.5,218.36,173.92
2016,5,14,8,30,51.0,264.0,2.0,14.0,297.0,231.34,184.17
2016,5,14,8,45,43.0,274.0,1.95,14.5,303.5,239.5,190.03
2016,5,14,9,0,35.0,284.0,1.9,15.0,310.0,246.71,195.0
2016,5,14,9,15,49.5,315.5,1.9,15.0,353.5,284.05,224.09
2016,5,14,9,30,64.0,347.0,1.9,15.0,397.0,322.86,253.9
2016,5,14,9,45,57.0,355.5,1.9,15.5,402.0,329.18,257.71
2016,5,14,10,0,50.0,364.0,1.9,16.0,407.0,334.76,261.02
2016,5,14,10,15,83.5,398.0,1.95,16.0,471.0,391.29,304.36
2016,5,14,10,30,117.0,432.0,2.0,16.0,535.0,461.76,357.14
2016,5,14,10,45,98.0,434.5,2.05,16.0,522.0,440.99,340.84
2016,5,14,11,0,79.0,437.0,2.1,16.0,509.0,430.85,332.84
2016,5,14,11,15,101.5,453.5,2.15,16.0,547.5,466.02,359.51
2016,5,14,11,30,124.0,470.0,2.2,16.0,586.0,515.07,395.81
2016,5,14,11,45,78.5,429.5,2.25,16.5,503.5,428.8,330.38
2016,5,14,12,0,33.0,389.0,2.3,17.0,421.0,355.34,274.05
2016,5,14,12,15,92.0,433.5,2.35,17.0,520.5,444.3,342.67
2016,5,14,12,30,151.0,478.0,2.4,17.0,620.0,546.54,418.59
2016,5,14,12,45,148.5,472.5,2.45,17.0,611.5,537.6,411.67
2016,5,14,13,0,146.0,467.0,2.5,17.0,603.0,527.77,404.8
2016,5,14,13,15,214.0,449.5,2.55,17.0,644.5,563.75,433.17
2016,5,14,13,30,282.0,432.0,2.6,17.0,686.0,608.31,467.0
2016,5,14,13,45,207.0,427.0,2.65,17.0,610.5,526.07,405.79
2016,5,14,14,0,132.0,422.0,2.7,17.0,535.0,458.62,355.05
2016,5,14,14,15,79.5,365.5,2.75,16.5,433.0,356.71,278.6
2016,5,14,14,30,27.0,309.0,2.8,16.0,331.0,270.05,211.83
2016,5,14,14,45,79.0,330.5,2.85,16.0,390.5,318.52,251.04
2016,5,14,15,0,131.0,352.0,2.9,16.0,450.0,370.43,291.73
2016,5,14,15,15,86.0,313.0,2.9,16.0,376.0,298.05,235.22
2016,5,14,15,30,41.0,274.0,2.9,16.0,302.0,238.29,188.38
2016,5,14,15,45,21.5,222.0,2.95,16.0,237.0,180.82,142.89
2016,5,14,16,0,2.0,170.0,3.0,16.0,172.0,131.35,103.28
2016,5,14,16,15,91.0,193.5,2.95,15.5,240.0,186.07,146.85
2016,5,14,16,30,180.0,217.0,2.9,15.0,308.0,221.91,173.23
2016,5,14,16,45,90.0,169.5,2.9,15.0,215.0,150.12,116.84
2016,5,14,17,0,0.0,122.0,2.9,15.0,122.0,92.08,72.36
2016,5,14,17,15,0.0,105.0,2.85,14.5,105.0,78.99,61.72
2016,5,14,17,30,0.0,88.0,2.8,14.0,88.0,66.06,50.98
2016,5,14,17,45,235.0,75.5,2.75,14.0,128.0,54.27,42.98
2016,5,14,18,0,470.0,63.0,2.7,14.0,168.0,50.52,39.46
2016,5,14,18,15,381.5,52.5,2.55,13.5,123.5,42.32,31.86
2016,5,14,18,30,293.0,42.0,2.4,13.0,79.0,31.99,22.15
2016,5,14,18,45,176.0,27.5,2.25,13.0,47.0,20.89,10.18
2016,5,14,19,0,59.0,13.0,2.1,13.0,15.0,10.23,0.0
2016,5,14,19,15,29.5,6.5,2.1,12.5,7.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.0,14.5,2.2,11.0,21.5,11.41,0.0
2016,5,15,5,30,166.0,29.0,2.2,11.0,43.0,21.94,11.44
2016,5,15,5,45,276.0,41.5,2.25,11.5,83.0,31.55,21.98
2016,5,15,6,0,386.0,54.0,2.3,12.0,123.0,43.53,33.18
2016,5,15,6,15,458.5,63.0,2.15,12.5,170.5,50.36,39.59
2016,5,15,6,30,531.0,72.0,2.0,13.0,218.0,57.18,45.77
2016,5,15,6,45,384.5,107.0,1.85,13.5,224.0,102.02,69.44
2016,5,15,7,0,238.0,142.0,1.7,14.0,230.0,134.66,98.11
2016,5,15,7,15,225.0,166.5,1.65,14.0,260.0,167.71,125.69
2016,5,15,7,30,212.0,191.0,1.6,14.0,290.0,197.17,151.08
2016,5,15,7,45,495.5,144.0,1.55,14.5,409.0,268.3,201.01
2016,5,15,8,0,779.0,97.0,1.5,15.0,528.0,366.3,274.94
2016,5,15,8,15,799.0,100.5,1.5,15.5,576.0,420.6,320.38
2016,5,15,8,30,819.0,104.0,1.5,16.0,624.0,475.15,364.84
2016,5,15,8,45,838.0,105.0,1.5,16.5,669.5,526.91,405.8
2016,5,15,9,0,857.0,106.0,1.5,17.0,715.0,575.45,443.09
2016,5,15,9,15,868.5,108.0,1.55,17.0,754.5,621.49,478.56
2016,5,15,9,30,880.0,110.0,1.6,17.0,794.0,665.8,511.93
2016,5,15,9,45,896.0,107.5,1.65,17.5,830.0,707.29,541.66
2016,5,15,10,0,912.0,105.0,1.7,18.0,866.0,746.84,569.34
2016,5,15,10,15,918.0,106.5,1.85,18.0,894.0,780.34,594.11
2016,5,15,10,30,924.0,108.0,2.0,18.0,922.0,810.88,615.69
2016,5,15,10,45,929.0,109.0,2.15,18.0,943.0,837.06,634.06
2016,5,15,11,0,934.0,110.0,2.3,18.0,964.0,859.93,650.23
2016,5,15,11,15,936.5,110.5,2.4,18.0,977.0,876.9,662.02
2016,5,15,11,30,939.0,111.0,2.5,18.0,990.0,890.3,671.5
2016,5,15,11,45,938.5,112.5,2.7,18.0,995.5,898.43,678.31
2016,5,15,12,0,938.0,114.0,2.9,18.0,1001.0,902.89,682.7
2016,5,15,12,15,937.5,113.5,2.95,18.0,999.0,901.96,682.39
2016,5,15,12,30,937.0,113.0,3.0,18.0,997.0,897.39,679.73
2016,5,15,12,45,937.0,111.5,3.15,18.0,988.0,888.71,675.03
2016,5,15,13,0,937.0,110.0,3.3,18.0,979.0,876.39,667.85
2016,5,15,13,15,934.0,109.5,3.35,18.0,962.0,858.87,656.48
2016,5,15,13,30,931.0,109.0,3.4,18.0,945.0,837.88,642.73
2016,5,15,13,45,924.5,108.5,3.5,18.0,920.5,810.82,624.94
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,780.67,604.54
2016,5,15,14,15,911.0,106.5,3.65,18.0,865.0,746.34,579.67
2016,5,15,14,30,904.0,105.0,3.7,18.0,834.0,709.29,552.31
2016,5,15,14,45,894.5,103.0,3.75,18.0,797.5,667.66,520.98
2016,5,15,15,0,885.0,101.0,3.8,18.0,761.0,623.89,487.27
2016,5,15,15,15,872.5,99.0,3.85,17.5,719.0,576.55,450.83
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,527.8,412.11
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,476.09,369.23
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,422.57,323.73
2016,5,15,16,15,803.0,89.5,4.1,16.5,533.5,366.67,275.71
2016,5,15,16,30,782.0,86.0,4.1,16.0,484.0,311.4,227.21
2016,5,15,16,45,751.0,82.5,4.1,16.0,432.5,254.65,177.24
2016,5,15,17,0,720.0,79.0,4.1,16.0,381.0,200.25,130.5
2016,5,15,17,15,681.0,74.0,4.0,15.5,329.0,142.69,85.25
2016,5,15,17,30,642.0,69.0,3.9,15.0,277.0,92.28,53.23
2016,5,15,17,45,581.5,63.0,3.85,14.5,226.0,50.98,39.94
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,46.29,35.7
2016,5,15,18,15,435.0,48.0,3.7,13.5,129.5,39.06,29.0
2016,5,15,18,30,349.0,39.0,3.6,13.0,84.0,31.87,22.08
2016,5,15,18,45,215.5,26.0,3.5,13.0,50.0,21.14,10.69
2016,5,15,19,0,82.0,13.0,3.4,13.0,16.0,10.23,0.0
2016,5,15,19,15,41.0,6.5,3.4,12.5,8.0,5.11,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,14.5,2.0,11.0,21.5,11.41,0.0
2016,5,16,5,30,158.0,29.0,2.0,11.0,43.0,21.92,11.71
2016,5,16,5,45,259.0,42.5,2.05,11.5,82.0,32.17,22.57
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,42.46,32.26
2016,5,16,6,15,431.0,66.0,2.05,12.5,168.0,52.41,41.44
2016,5,16,6,30,502.0,76.0,2.0,13.0,215.0,59.85,48.16
2016,5,16,6,45,557.5,82.0,2.0,13.5,266.0,97.17,60.19
2016,5,16,7,0,613.0,88.0,2.0,14.0,317.0,145.53,90.96
2016,5,16,7,15,649.0,93.5,2.0,14.5,368.0,195.89,130.38
2016,5,16,7,30,685.0,99.0,2.0,15.0,419.0,249.6,175.54
2016,5,16,7,45,718.0,101.5,2.05,15.5,470.0,302.98,221.56
2016,5,16,8,0,751.0,104.0,2.1,16.0,521.0,360.83,270.89
2016,5,16,8,15,771.5,108.0,2.1,16.0,568.5,414.26,316.56
2016,5,16,8,30,792.0,112.0,2.1,16.0,616.0,468.05,361.4
2016,5,16,8,45,810.5,113.5,2.1,16.5,661.0,518.71,401.97
2016,5,16,9,0,829.0,115.0,2.1,17.0,706.0,568.89,440.9
2016,5,16,9,15,841.5,117.0,2.1,17.5,745.0,615.18,475.77
2016,5,16,9,30,854.0,119.0,2.1,18.0,784.0,654.92,505.0
2016,5,16,9,45,871.5,116.0,2.1,18.5,820.5,696.05,534.46
2016,5,16,10,0,889.0,113.0,2.1,19.0,857.0,735.4,561.9
2016,5,16,10,15,896.0,114.5,2.1,19.0,884.5,768.89,585.58
2016,5,16,10,30,903.0,116.0,2.1,19.0,912.0,799.53,606.45
2016,5,16,10,45,907.5,117.0,2.15,19.5,932.5,824.78,622.15
2016,5,16,11,0,912.0,118.0,2.2,20.0,953.0,846.77,635.62
2016,5,16,11,15,915.0,119.0,2.25,20.0,967.0,864.19,647.24
2016,5,16,11,30,918.0,120.0,2.3,20.0,981.0,878.14,656.62
2016,5,16,11,45,918.5,120.5,2.35,20.0,986.5,886.06,662.05
2016,5,16,12,0,919.0,121.0,2.4,20.0,992.0,890.41,665.23
2016,5,16,12,15,919.0,121.0,2.45,20.0,990.5,890.35,665.57
2016,5,16,12,30,919.0,121.0,2.5,20.0,989.0,886.72,663.64
2016,5,16,12,45,918.0,120.0,2.6,20.0,979.5,877.84,658.66
2016,5,16,13,0,917.0,119.0,2.7,20.0,970.0,865.41,651.34
2016,5,16,13,15,913.5,118.5,2.75,20.0,953.5,847.87,640.2
2016,5,16,13,30,910.0,118.0,2.8,20.0,937.0,826.95,626.77
2016,5,16,13,45,905.0,116.5,2.85,20.0,913.0,800.73,609.64
2016,5,16,14,0,900.0,115.0,2.9,20.0,889.0,771.4,589.62
2016,5,16,14,15,892.5,113.5,2.9,19.5,858.5,737.35,566.24
2016,5,16,14,30,885.0,112.0,2.9,19.0,828.0,700.65,540.4
2016,5,16,14,45,871.5,112.0,2.95,19.0,790.5,658.98,509.47
2016,5,16,15,0,858.0,112.0,3.0,19.0,753.0,615.51,476.45
2016,5,16,15,15,844.5,109.5,3.0,18.5,711.0,571.24,442.62
2016,5,16,15,30,831.0,107.0,3.0,18.0,669.0,521.99,404.02
2016,5,16,15,45,807.0,107.0,3.05,18.0,621.5,469.2,360.95
2016,5,16,16,0,783.0,107.0,3.1,18.0,574.0,416.7,316.98
2016,5,16,16,15,760.0,103.0,3.1,17.5,525.0,361.79,270.56
2016,5,16,16,30,737.0,99.0,3.1,17.0,476.0,305.17,221.85
2016,5,16,16,45,703.5,95.5,3.1,17.0,424.5,249.86,173.9
2016,5,16,17,0,670.0,92.0,3.1,17.0,373.0,197.23,129.37
2016,5,16,17,15,628.5,86.0,3.05,16.5,322.0,144.64,88.76
2016,5,16,17,30,587.0,80.0,3.0,16.0,271.0,96.35,58.35
2016,5,16,17,45,527.5,72.5,2.95,15.5,221.5,57.48,45.53
2016,5,16,18,0,468.0,65.0,2.9,15.0,172.0,51.99,40.62
2016,5,16,18,15,381.5,54.5,2.85,14.5,127.5,43.85,33.12
2016,5,16,18,30,295.0,44.0,2.8,14.0,83.0,33.44,23.4
2016,5,16,18,45,176.0,29.0,2.75,13.5,49.5,21.99,11.63
2016,5,16,19,0,57.0,14.0,2.7,13.0,16.0,11.02,0.0
2016,5,16,19,15,28.5,7.0,2.65,13.0,8.0,5.51,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,13.5,1.85,13.5,25.0,10.9,0.0
2016,5,17,5,30,263.0,27.0,1.9,14.0,50.0,22.09,11.89
2016,5,17,5,45,368.5,37.5,1.95,14.5,92.0,30.69,21.02
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,39.32,29.11
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,44.9,34.3
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,50.52,39.34
2016,5,17,6,45,656.0,67.5,2.05,16.5,284.0,91.38,51.95
2016,5,17,7,0,703.0,73.0,2.1,17.0,336.0,147.4,87.69
2016,5,17,7,15,735.5,77.0,2.15,17.5,388.5,200.44,128.85
2016,5,17,7,30,768.0,81.0,2.2,18.0,441.0,256.29,175.79
2016,5,17,7,45,793.0,84.5,2.3,18.5,492.0,312.0,223.99
2016,5,17,8,0,818.0,88.0,2.4,19.0,543.0,369.05,272.96
2016,5,17,8,15,836.0,91.0,2.4,19.0,591.5,423.86,319.79
2016,5,17,8,30,854.0,94.0,2.4,19.0,640.0,478.04,364.95
2016,5,17,8,45,868.5,96.5,2.45,19.5,685.0,529.49,406.21
2016,5,17,9,0,883.0,99.0,2.5,20.0,730.0,579.94,445.44
2016,5,17,9,15,893.5,101.0,2.45,20.0,769.5,626.32,481.02
2016,5,17,9,30,904.0,103.0,2.4,20.0,809.0,670.85,514.27
2016,5,17,9,45,913.0,104.5,2.4,20.5,843.5,711.83,543.38
2016,5,17,10,0,922.0,106.0,2.4,21.0,878.0,750.39,570.02
2016,5,17,10,15,928.0,107.5,2.35,21.0,905.5,784.1,593.45
2016,5,17,10,30,934.0,109.0,2.3,21.0,933.0,814.81,613.67
2016,5,17,10,45,937.0,110.0,2.3,21.5,953.5,839.58,628.48
2016,5,17,11,0,940.0,111.0,2.3,22.0,974.0,860.93,640.96
2016,5,17,11,15,942.5,112.0,2.25,22.0,987.0,878.37,651.62
2016,5,17,11,30,945.0,113.0,2.2,22.0,1000.0,892.24,659.94
2016,5,17,11,45,944.5,113.5,2.15,22.5,1005.0,899.54,662.7
2016,5,17,12,0,944.0,114.0,2.1,23.0,1010.0,903.16,663.15
2016,5,17,12,15,943.5,114.0,2.05,23.0,1008.0,902.69,662.31
2016,5,17,12,30,943.0,114.0,2.0,23.0,1006.0,898.56,659.2
2016,5,17,12,45,940.5,113.5,2.0,23.0,995.5,888.68,652.95
2016,5,17,13,0,938.0,113.0,2.0,23.0,985.0,875.2,644.45
2016,5,17,13,15,934.5,112.5,2.0,23.0,968.0,857.37,633.14
2016,5,17,13,30,931.0,112.0,2.0,23.0,951.0,836.07,619.59
2016,5,17,13,45,924.5,111.5,2.0,23.0,926.5,809.13,602.27
2016,5,17,14,0,918.0,111.0,2.0,23.0,902.0,779.1,582.24
2016,5,17,14,15,910.5,109.5,2.05,23.0,871.0,744.57,558.59
2016,5,17,14,30,903.0,108.0,2.1,23.0,840.0,707.33,532.52
2016,5,17,14,45,893.5,106.0,2.15,23.0,803.0,665.9,502.83
2016,5,17,15,0,884.0,104.0,2.2,23.0,766.0,622.32,470.8
2016,5,17,15,15,871.5,101.5,2.25,22.5,723.5,574.76,435.78
2016,5,17,15,30,859.0,99.0,2.3,22.0,681.0,525.78,398.48
2016,5,17,15,45,842.0,96.5,2.35,22.0,634.5,474.3,357.28
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,420.92,313.41
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,365.59,267.39
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,310.88,220.81
2016,5,17,16,45,752.5,84.5,2.45,20.5,437.0,254.39,172.88
2016,5,17,17,0,722.0,81.0,2.5,20.0,385.0,200.19,127.81
2016,5,17,17,15,683.0,75.5,2.4,19.5,333.0,142.22,83.39
2016,5,17,17,30,644.0,70.0,2.3,19.0,281.0,91.49,52.15
2016,5,17,17,45,584.5,64.0,2.25,18.5,230.5,51.71,39.93
2016,5,17,18,0,525.0,58.0,2.2,18.0,180.0,47.05,35.8
2016,5,17,18,15,441.5,49.0,2.15,17.5,134.0,39.85,29.24
2016,5,17,18,30,358.0,40.0,2.1,17.0,88.0,32.67,22.48
2016,5,17,18,45,229.0,27.5,2.05,16.5,53.5,22.37,11.99
2016,5,17,19,0,100.0,15.0,2.0,16.0,19.0,11.44,0.0
2016,5,17,19,15,50.0,7.5,1.95,15.5,9.5,5.9,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.3,13.0,24.0,11.1,0.0
2016,5,18,5,30,218.0,29.0,1.3,13.0,48.0,22.17,12.23
2016,5,18,5,45,318.0,41.0,1.35,13.5,88.5,33.23,23.39
2016,5,18,6,0,418.0,53.0,1.4,14.0,129.0,42.84,32.38
2016,5,18,6,15,485.5,61.0,1.3,14.0,177.0,48.96,38.15
2016,5,18,6,30,553.0,69.0,1.2,14.0,225.0,55.06,43.73
2016,5,18,6,45,599.5,75.5,1.15,14.5,275.5,92.89,55.66
2016,5,18,7,0,646.0,82.0,1.1,15.0,326.0,142.68,86.8
2016,5,18,7,15,679.5,87.0,1.0,15.5,376.5,193.8,126.22
2016,5,18,7,30,713.0,92.0,0.9,16.0,427.0,247.91,171.11
2016,5,18,7,45,737.5,96.5,0.85,16.5,477.0,304.34,218.92
2016,5,18,8,0,762.0,101.0,0.8,17.0,527.0,359.08,264.79
2016,5,18,8,15,781.5,104.5,0.8,17.5,574.0,412.03,308.43
2016,5,18,8,30,801.0,108.0,0.8,18.0,621.0,465.22,350.87
2016,5,18,8,45,812.5,112.5,0.85,18.5,663.5,515.22,389.93
2016,5,18,9,0,824.0,117.0,0.9,19.0,706.0,564.14,426.93
2016,5,18,9,15,835.5,119.0,1.0,19.0,745.0,609.51,461.61
2016,5,18,9,30,847.0,121.0,1.1,19.0,784.0,648.23,491.01
2016,5,18,9,45,860.0,120.5,1.2,19.5,818.0,688.09,519.65
2016,5,18,10,0,873.0,120.0,1.3,20.0,852.0,725.93,546.26
2016,5,18,10,15,879.5,121.5,1.4,20.0,879.0,758.47,569.76
2016,5,18,10,30,886.0,123.0,1.5,20.0,906.0,788.19,591.04
2016,5,18,10,45,888.0,125.5,1.6,20.5,926.0,812.26,606.31
2016,5,18,11,0,890.0,128.0,1.7,21.0,946.0,833.05,619.4
2016,5,18,11,15,893.0,129.0,1.75,21.0,959.0,850.05,630.67
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,863.68,639.8
2016,5,18,11,45,898.5,129.5,1.85,21.0,978.0,872.24,645.66
2016,5,18,12,0,901.0,129.0,1.9,21.0,984.0,877.36,649.39
2016,5,18,12,15,900.5,128.5,1.95,21.0,982.5,876.49,649.26
2016,5,18,12,30,900.0,128.0,2.0,21.0,981.0,872.14,646.96
2016,5,18,12,45,897.0,128.5,2.05,21.0,971.5,863.08,641.62
2016,5,18,13,0,894.0,129.0,2.1,21.0,962.0,850.62,634.09
2016,5,18,13,15,890.5,128.5,2.15,20.5,945.0,833.55,624.7
2016,5,18,13,30,887.0,128.0,2.2,20.0,928.0,813.18,613.04
2016,5,18,13,45,879.5,128.0,2.3,20.0,904.0,787.0,596.39
2016,5,18,14,0,872.0,128.0,2.4,20.0,880.0,757.92,576.59
2016,5,18,14,15,864.5,126.5,2.45,19.5,850.0,724.85,554.34
2016,5,18,14,30,857.0,125.0,2.5,19.0,820.0,689.23,529.67
2016,5,18,14,45,844.0,124.0,2.55,19.0,783.5,653.38,503.02
2016,5,18,15,0,831.0,123.0,2.6,19.0,747.0,609.7,470.1
2016,5,18,15,15,818.0,120.5,2.6,18.5,705.5,563.21,434.92
2016,5,18,15,30,805.0,118.0,2.6,18.0,664.0,515.5,397.71
2016,5,18,15,45,791.5,113.0,2.65,18.0,619.5,464.46,356.21
2016,5,18,16,0,778.0,108.0,2.7,18.0,575.0,412.82,313.02
2016,5,18,16,15,756.5,104.0,2.7,17.5,526.5,358.9,267.5
2016,5,18,16,30,735.0,100.0,2.7,17.0,478.0,303.04,219.53
2016,5,18,16,45,712.5,93.5,2.7,17.0,428.5,248.22,171.77
2016,5,18,17,0,690.0,87.0,2.7,17.0,379.0,194.91,126.38
2016,5,18,17,15,651.0,81.5,2.7,16.5,328.5,142.15,85.81
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,93.34,55.55
2016,5,18,17,45,555.5,69.0,2.75,15.5,228.0,55.09,43.43
2016,5,18,18,0,499.0,62.0,2.8,15.0,178.0,49.86,38.76
2016,5,18,18,15,415.5,52.5,2.8,14.5,133.0,42.41,31.9
2016,5,18,18,30,332.0,43.0,2.8,14.0,88.0,34.96,24.81
2016,5,18,18,45,207.0,29.5,2.85,14.0,54.0,22.49,12.46
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,12.15,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,6.29,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,53.5,16.5,3.95,10.0,21.0,12.57,0.0
2016,5,19,5,30,107.0,33.0,4.1,10.0,42.0,24.65,14.58
2016,5,19,5,45,175.5,49.5,4.35,10.5,77.0,36.72,26.75
2016,5,19,6,0,244.0,66.0,4.6,11.0,112.0,48.44,37.75
2016,5,19,6,15,288.0,82.5,4.6,11.0,152.5,59.83,48.36
2016,5,19,6,30,332.0,99.0,4.6,11.0,193.0,70.93,58.5
2016,5,19,6,45,387.5,107.0,4.7,11.5,237.5,99.31,68.5
2016,5,19,7,0,443.0,115.0,4.8,12.0,282.0,139.08,94.08
2016,5,19,7,15,415.5,140.5,4.6,12.5,315.5,182.74,131.01
2016,5,19,7,30,388.0,166.0,4.4,13.0,349.0,223.13,166.95
2016,5,19,7,45,530.0,144.0,4.25,13.5,423.5,273.97,206.28
2016,5,19,8,0,672.0,122.0,4.1,14.0,498.0,341.61,260.76
2016,5,19,8,15,683.0,133.5,4.0,14.0,544.0,393.78,306.12
2016,5,19,8,30,694.0,145.0,3.9,14.0,590.0,445.67,350.19
2016,5,19,8,45,788.5,127.0,3.8,14.5,666.0,513.99,404.93
2016,5,19,9,0,883.0,109.0,3.7,15.0,742.0,584.62,460.4
2016,5,19,9,15,893.5,111.5,3.55,15.0,782.0,631.34,497.17
2016,5,19,9,30,904.0,114.0,3.4,15.0,822.0,676.19,531.56
2016,5,19,9,45,903.5,120.5,3.25,15.5,853.5,714.98,559.37
2016,5,19,10,0,903.0,127.0,3.1,16.0,885.0,750.64,584.03
2016,5,19,10,15,908.5,128.5,3.15,16.0,912.5,783.32,608.13
2016,5,19,10,30,914.0,130.0,3.2,16.0,940.0,813.02,629.77
2016,5,19,10,45,919.5,130.5,3.25,16.5,960.5,838.76,646.34
2016,5,19,11,0,925.0,131.0,3.3,17.0,981.0,861.26,660.48
2016,5,19,11,15,927.5,131.5,3.35,17.0,994.5,877.97,671.84
2016,5,19,11,30,930.0,132.0,3.4,17.0,1008.0,891.16,680.88
2016,5,19,11,45,933.0,131.0,3.45,17.0,1014.5,899.99,686.99
2016,5,19,12,0,936.0,130.0,3.5,17.0,1021.0,905.26,690.77
2016,5,19,12,15,936.0,130.0,3.55,17.0,1019.0,905.23,691.02
2016,5,19,12,30,936.0,130.0,3.6,17.0,1017.0,901.6,688.9
2016,5,19,12,45,939.0,126.0,3.7,17.0,1008.5,893.52,684.09
2016,5,19,13,0,942.0,122.0,3.8,17.0,1000.0,881.71,676.76
2016,5,19,13,15,938.0,121.5,3.95,17.0,982.5,863.52,665.24
2016,5,19,13,30,934.0,121.0,4.1,17.0,965.0,841.88,651.27
2016,5,19,13,45,927.5,120.5,4.25,17.0,940.0,815.0,633.48
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,785.01,612.58
2016,5,19,14,15,750.5,196.0,4.5,16.5,829.5,714.67,559.49
2016,5,19,14,30,580.0,272.0,4.6,16.0,744.0,633.57,498.04
2016,5,19,14,45,591.0,251.0,4.7,16.0,713.5,598.59,472.17
2016,5,19,15,0,602.0,230.0,4.8,16.0,683.0,564.45,445.94
2016,5,19,15,15,725.0,171.0,4.9,15.5,686.0,554.58,438.81
2016,5,19,15,30,848.0,112.0,5.0,15.0,689.0,530.23,418.72
2016,5,19,15,45,642.0,165.5,5.1,14.5,585.0,438.75,345.84
2016,5,19,16,0,436.0,219.0,5.2,14.0,481.0,358.24,282.15
2016,5,19,16,15,456.5,193.0,5.25,13.5,447.5,318.36,247.79
2016,5,19,16,30,477.0,167.0,5.3,13.0,414.0,275.66,209.93
2016,5,19,16,45,280.0,170.0,5.4,13.0,311.5,197.64,150.14
2016,5,19,17,0,83.0,173.0,5.5,13.0,209.0,142.3,111.6
2016,5,19,17,15,73.5,152.0,5.4,12.5,181.0,118.95,92.93
2016,5,19,17,30,64.0,131.0,5.3,12.0,153.0,96.93,75.89
2016,5,19,17,45,55.0,109.5,5.25,12.0,125.5,77.37,64.01
2016,5,19,18,0,46.0,88.0,5.2,12.0,98.0,62.99,50.98
2016,5,19,18,15,32.0,67.5,5.2,11.5,73.5,48.95,38.13
2016,5,19,18,30,18.0,47.0,5.2,11.0,49.0,34.73,24.95
2016,5,19,18,45,9.0,29.0,5.25,11.0,30.0,21.92,12.35
2016,5,19,19,0,0.0,11.0,5.3,11.0,11.0,8.37,0.0
2016,5,19,19,15,0.0,5.5,5.3,11.0,5.5,4.33,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,16.5,4.5,9.0,27.0,12.59,0.0
2016,5,20,5,30,228.0,33.0,4.5,9.0,54.0,25.1,15.18
2016,5,20,5,45,336.5,44.0,4.55,9.5,96.0,35.75,26.04
2016,5,20,6,0,445.0,55.0,4.6,10.0,138.0,44.61,34.49
2016,5,20,6,15,513.5,63.0,4.6,10.0,187.0,50.74,40.36
2016,5,20,6,30,582.0,71.0,4.6,10.0,236.0,56.87,46.04
2016,5,20,6,45,433.0,105.5,4.7,10.5,242.5,100.26,68.5
2016,5,20,7,0,284.0,140.0,4.8,11.0,249.0,136.11,98.89
2016,5,20,7,15,292.0,162.0,4.75,11.0,287.5,173.57,129.49
2016,5,20,7,30,300.0,184.0,4.7,11.0,326.0,211.97,162.33
2016,5,20,7,45,550.0,141.0,4.7,11.5,436.5,280.17,212.41
2016,5,20,8,0,800.0,98.0,4.7,12.0,547.0,366.6,280.37
2016,5,20,8,15,819.0,101.0,4.65,12.0,595.0,420.71,328.51
2016,5,20,8,30,838.0,104.0,4.6,12.0,643.0,474.92,375.72
2016,5,20,8,45,849.0,108.5,4.6,12.5,687.0,526.29,418.85
2016,5,20,9,0,860.0,113.0,4.6,13.0,731.0,576.44,459.71
2016,5,20,9,15,871.0,115.5,4.6,13.0,770.5,619.57,495.05
2016,5,20,9,30,882.0,118.0,4.6,13.0,810.0,663.78,530.3
2016,5,20,9,45,631.5,240.5,4.6,13.0,747.0,643.44,512.21
2016,5,20,10,0,381.0,363.0,4.6,13.0,684.0,581.36,461.62
2016,5,20,10,15,648.0,242.5,4.6,13.0,808.5,702.48,558.11
2016,5,20,10,30,915.0,122.0,4.6,13.0,933.0,804.96,638.85
2016,5,20,10,45,917.0,124.5,4.65,13.5,953.0,829.66,654.75
2016,5,20,11,0,919.0,127.0,4.7,14.0,973.0,850.97,668.62
2016,5,20,11,15,654.5,270.5,4.7,14.0,877.5,792.62,621.36
2016,5,20,11,30,390.0,414.0,4.7,14.0,782.0,692.6,541.97
2016,5,20,11,45,387.5,417.5,4.75,14.0,785.5,697.48,546.15
2016,5,20,12,0,385.0,421.0,4.8,14.0,789.0,700.39,548.35
2016,5,20,12,15,653.0,276.5,4.8,14.0,897.5,813.71,637.99
2016,5,20,12,30,921.0,132.0,4.8,14.0,1006.0,888.58,695.57
2016,5,20,12,45,914.5,134.5,4.85,14.0,995.0,878.17,688.15
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,864.37,678.86
2016,5,20,13,15,485.5,277.5,4.9,14.0,729.5,650.66,515.15
2016,5,20,13,30,63.0,418.0,4.9,14.0,475.0,395.73,311.94
2016,5,20,13,45,110.0,423.5,4.9,14.0,520.0,444.34,351.49
2016,5,20,14,0,157.0,429.0,4.9,14.0,565.0,477.78,378.2
2016,5,20,14,15,207.0,407.5,4.9,13.5,580.5,487.44,387.45
2016,5,20,14,30,257.0,386.0,4.9,13.0,596.0,502.25,400.43
2016,5,20,14,45,319.0,351.0,4.9,13.0,599.5,499.62,399.22
2016,5,20,15,0,381.0,316.0,4.9,13.0,603.0,491.43,393.2
2016,5,20,15,15,361.5,301.5,4.85,13.0,562.0,449.51,359.69
2016,5,20,15,30,342.0,287.0,4.8,13.0,521.0,408.32,326.43
2016,5,20,15,45,338.0,266.5,4.8,13.0,484.0,370.39,295.31
2016,5,20,16,0,334.0,246.0,4.8,13.0,447.0,332.21,263.39
2016,5,20,16,15,302.0,229.0,4.7,12.5,399.5,286.87,226.08
2016,5,20,16,30,270.0,212.0,4.6,12.0,352.0,244.46,190.99
2016,5,20,16,45,291.5,185.5,4.55,12.0,322.5,211.01,161.09
2016,5,20,17,0,313.0,159.0,4.5,12.0,293.0,175.17,129.27
2016,5,20,17,15,455.0,121.5,4.4,11.5,288.0,144.22,98.03
2016,5,20,17,30,597.0,84.0,4.3,11.0,283.0,97.18,60.89
2016,5,20,17,45,534.5,77.0,4.25,11.0,232.5,60.81,49.38
2016,5,20,18,0,472.0,70.0,4.2,11.0,182.0,55.77,44.73
2016,5,20,18,15,387.0,59.5,4.05,10.5,136.5,45.13,34.91
2016,5,20,18,30,302.0,49.0,3.9,10.0,91.0,37.04,27.15
2016,5,20,18,45,184.5,34.0,3.8,10.0,56.5,25.64,15.68
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,14.38,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,7.47,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,10.0,14.0,10.67,0.0
2016,5,21,5,30,0.0,28.0,2.1,10.0,28.0,21.15,11.99
2016,5,21,5,45,10.0,47.0,2.2,10.0,49.0,34.82,25.23
2016,5,21,6,0,20.0,66.0,2.3,10.0,70.0,48.03,37.61
2016,5,21,6,15,31.5,87.5,2.35,10.0,95.5,62.64,51.11
2016,5,21,6,30,43.0,109.0,2.4,10.0,121.0,77.03,64.22
2016,5,21,6,45,54.0,129.5,2.45,10.5,148.0,95.25,75.18
2016,5,21,7,0,65.0,150.0,2.5,11.0,175.0,116.38,91.52
2016,5,21,7,15,82.0,174.5,2.6,11.0,210.5,142.74,112.6
2016,5,21,7,30,99.0,199.0,2.7,11.0,246.0,171.42,135.9
2016,5,21,7,45,61.5,203.5,2.8,11.5,234.0,172.16,137.72
2016,5,21,8,0,24.0,208.0,2.9,12.0,222.0,166.17,133.44
2016,5,21,8,15,64.0,249.0,2.95,12.0,289.5,218.08,175.17
2016,5,21,8,30,104.0,290.0,3.0,12.0,357.0,272.73,218.85
2016,5,21,8,45,210.5,302.0,3.1,12.0,449.5,348.06,278.71
2016,5,21,9,0,317.0,314.0,3.2,12.0,542.0,434.39,346.85
2016,5,21,9,15,310.0,335.5,3.15,12.0,568.5,464.63,370.18
2016,5,21,9,30,303.0,357.0,3.1,12.0,595.0,493.46,392.19
2016,5,21,9,45,546.0,265.5,3.1,12.0,716.5,602.78,478.57
2016,5,21,10,0,789.0,174.0,3.1,12.0,838.0,714.88,565.25
2016,5,21,10,15,593.0,276.5,3.05,12.0,784.5,687.91,541.22
2016,5,21,10,30,397.0,379.0,3.0,12.0,731.0,632.31,496.45
2016,5,21,10,45,399.5,387.0,3.0,12.0,748.5,661.7,518.22
2016,5,21,11,0,402.0,395.0,3.0,12.0,766.0,680.34,531.54
2016,5,21,11,15,370.0,419.0,2.95,12.0,764.0,673.38,525.3
2016,5,21,11,30,338.0,443.0,2.9,12.0,762.0,673.3,524.05
2016,5,21,11,45,314.5,453.5,2.9,12.0,752.0,666.41,518.37
2016,5,21,12,0,291.0,464.0,2.9,12.0,742.0,657.54,511.3
2016,5,21,12,15,347.5,437.5,2.9,12.0,768.5,681.93,530.64
2016,5,21,12,30,404.0,411.0,2.9,12.0,795.0,713.82,554.91
2016,5,21,12,45,311.5,439.5,2.9,12.0,734.0,648.57,505.28
2016,5,21,13,0,219.0,468.0,2.9,12.0,673.0,581.28,454.11
2016,5,21,13,15,334.0,419.0,2.9,12.0,725.0,637.37,498.81
2016,5,21,13,30,449.0,370.0,2.9,12.0,777.0,686.56,536.97
2016,5,21,13,45,449.0,357.5,2.9,12.5,755.5,663.4,518.9
2016,5,21,14,0,449.0,345.0,2.9,13.0,734.0,638.34,499.83
2016,5,21,14,15,389.0,356.0,2.9,13.0,685.0,579.87,455.79
2016,5,21,14,30,329.0,367.0,2.9,13.0,636.0,533.31,420.21
2016,5,21,14,45,424.5,313.0,2.9,13.0,643.5,541.72,427.89
2016,5,21,15,0,520.0,259.0,2.9,13.0,651.0,534.01,422.39
2016,5,21,15,15,433.5,272.5,2.9,13.0,587.5,471.77,373.46
2016,5,21,15,30,347.0,286.0,2.9,13.0,524.0,409.18,324.23
2016,5,21,15,45,543.0,206.5,2.9,13.0,549.0,420.66,330.97
2016,5,21,16,0,739.0,127.0,2.9,13.0,574.0,407.92,315.5
2016,5,21,16,15,715.5,122.5,2.9,13.0,526.0,354.5,269.09
2016,5,21,16,30,692.0,118.0,2.9,13.0,478.0,302.12,223.05
2016,5,21,16,45,667.0,110.5,2.95,13.0,428.5,248.36,175.96
2016,5,21,17,0,642.0,103.0,3.0,13.0,379.0,196.47,131.61
2016,5,21,17,15,601.0,96.0,2.95,12.5,328.5,145.2,92.04
2016,5,21,17,30,560.0,89.0,2.9,12.0,278.0,98.21,62.74
2016,5,21,17,45,506.0,80.5,2.9,12.0,229.0,63.08,51.22
2016,5,21,18,0,452.0,72.0,2.9,12.0,180.0,57.1,45.75
2016,5,21,18,15,372.0,60.5,2.7,11.5,135.5,45.7,35.3
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,36.98,27.04
2016,5,21,18,45,186.5,34.0,2.35,11.0,57.0,25.66,15.79
2016,5,21,19,0,81.0,19.0,2.2,11.0,23.0,14.44,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.5,11.5,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,13.31,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,26.46,16.54
2016,5,22,5,45,301.5,47.5,1.95,10.5,95.5,35.99,26.24
2016,5,22,6,0,396.0,60.0,2.1,11.0,136.0,45.56,35.27
2016,5,22,6,15,463.0,69.5,2.1,11.0,184.0,55.24,44.29
2016,5,22,6,30,530.0,79.0,2.1,11.0,232.0,62.24,50.7
2016,5,22,6,45,265.0,99.0,2.1,11.5,175.5,85.74,60.96
2016,5,22,7,0,0.0,119.0,2.1,12.0,119.0,88.76,70.58
2016,5,22,7,15,17.0,150.0,2.05,12.0,158.5,114.75,91.54
2016,5,22,7,30,34.0,181.0,2.0,12.0,198.0,143.57,114.69
2016,5,22,7,45,127.0,212.0,2.0,12.5,282.5,199.41,157.36
2016,5,22,8,0,220.0,243.0,2.0,13.0,367.0,264.13,207.6
2016,5,22,8,15,243.0,262.5,1.95,13.0,410.5,307.05,242.18
2016,5,22,8,30,266.0,282.0,1.9,13.0,454.0,348.43,275.23
2016,5,22,8,45,294.5,297.0,1.9,13.5,500.0,390.76,308.1
2016,5,22,9,0,323.0,312.0,1.9,14.0,546.0,435.0,341.88
2016,5,22,9,15,188.5,327.5,1.9,14.0,465.5,379.16,298.74
2016,5,22,9,30,54.0,343.0,1.9,14.0,385.0,309.77,243.89
2016,5,22,9,45,449.5,243.5,1.95,14.0,620.5,519.46,409.84
2016,5,22,10,0,845.0,144.0,2.0,14.0,856.0,726.24,564.9
2016,5,22,10,15,597.5,274.5,2.05,14.0,786.0,687.89,531.92
2016,5,22,10,30,350.0,405.0,2.1,14.0,716.0,617.61,477.03
2016,5,22,10,45,355.5,411.0,2.15,14.0,733.0,637.35,492.08
2016,5,22,11,0,361.0,417.0,2.2,14.0,750.0,655.71,505.37
2016,5,22,11,15,310.0,441.5,2.25,14.0,730.5,642.72,494.79
2016,5,22,11,30,259.0,466.0,2.3,14.0,711.0,626.81,482.24
2016,5,22,11,45,244.0,472.5,2.4,14.0,704.5,622.97,479.58
2016,5,22,12,0,229.0,479.0,2.5,14.0,698.0,605.69,467.21
2016,5,22,12,15,295.0,455.5,2.55,14.0,737.0,652.37,502.91
2016,5,22,12,30,361.0,432.0,2.6,14.0,776.0,685.24,528.1
2016,5,22,12,45,381.5,417.5,2.7,14.0,777.5,685.89,529.45
2016,5,22,13,0,402.0,403.0,2.8,14.0,779.0,693.72,536.01
2016,5,22,13,15,409.5,391.5,2.85,14.0,769.0,682.18,528.2
2016,5,22,13,30,417.0,380.0,2.9,14.0,759.0,668.41,518.85
2016,5,22,13,45,349.0,396.0,2.95,14.0,707.5,609.51,474.95
2016,5,22,14,0,281.0,412.0,3.0,14.0,656.0,561.74,438.87
2016,5,22,14,15,274.0,398.0,3.05,14.0,629.5,533.84,418.53
2016,5,22,14,30,267.0,384.0,3.1,14.0,603.0,505.34,397.38
2016,5,22,14,45,365.0,332.0,3.15,14.0,616.5,510.88,403.15
2016,5,22,15,0,463.0,280.0,3.2,14.0,630.0,516.35,407.79
2016,5,22,15,15,506.5,247.0,3.2,13.5,610.5,490.16,387.78
2016,5,22,15,30,550.0,214.0,3.2,13.0,591.0,458.74,362.86
2016,5,22,15,45,454.5,227.5,3.25,13.0,525.0,396.58,312.98
2016,5,22,16,0,359.0,241.0,3.3,13.0,459.0,336.9,265.16
2016,5,22,16,15,437.5,198.5,3.3,13.0,442.5,313.56,242.99
2016,5,22,16,30,516.0,156.0,3.3,13.0,426.0,276.36,207.87
2016,5,22,16,45,439.0,154.0,3.3,13.0,367.5,224.09,164.97
2016,5,22,17,0,362.0,152.0,3.3,13.0,309.0,179.51,129.91
2016,5,22,17,15,331.0,138.5,3.2,12.5,268.0,139.91,99.28
2016,5,22,17,30,300.0,125.0,3.1,12.0,227.0,105.1,76.11
2016,5,22,17,45,277.5,106.0,3.05,12.0,188.0,75.7,62.5
2016,5,22,18,0,255.0,87.0,3.0,12.0,149.0,63.06,51.08
2016,5,22,18,15,212.5,69.0,2.8,11.5,112.5,50.54,39.63
2016,5,22,18,30,170.0,51.0,2.6,11.0,76.0,37.81,27.8
2016,5,22,18,45,85.0,35.5,2.45,11.0,48.0,26.36,16.52
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,14.97,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.5,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.0,12.6,0.0
2016,5,23,5,30,219.0,33.0,2.3,11.0,54.0,25.09,15.41
2016,5,23,5,45,311.0,45.0,2.4,11.5,94.5,34.3,24.65
2016,5,23,6,0,403.0,57.0,2.5,12.0,135.0,45.77,35.32
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,52.52,41.67
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,59.2,47.78
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,91.54,57.41
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,139.67,86.68
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,189.45,125.16
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,242.32,169.89
