Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,294.85,215.79
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,348.67,262.57
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,402.73,309.31
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,454.71,353.4
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,459.99,360.35
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,439.64,345.14
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,483.26,379.24
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,536.77,419.87
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,564.37,439.32
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,581.52,450.95
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,624.05,482.13
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,657.88,506.64
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,635.55,488.88
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,618.13,474.61
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,577.46,443.88
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,545.08,418.87
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,587.96,451.7
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,641.93,491.63
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,662.75,507.26
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,681.68,521.69
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,680.8,521.74
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,677.76,520.37
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,655.18,503.61
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,631.75,486.28
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,495.06,384.24
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,364.56,284.08
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,297.07,233.05
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,224.62,176.73
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,229.48,181.1
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,233.84,184.88
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,201.42,159.27
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,169.89,134.25
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,154.67,122.27
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,139.78,110.47
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,166.0,131.81
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,184.99,146.66
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,171.26,134.11
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,154.97,119.26
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,127.91,97.89
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,102.26,78.8
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,72.94,59.8
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,51.91,40.95
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,44.59,34.2
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,37.23,27.21
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,25.13,15.51
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,15.18,0.0
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,7.87,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,12.99,0.0
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,25.87,16.15
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,36.41,26.53
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,45.14,34.76
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,51.57,40.82
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,57.96,46.66
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,75.91,52.35
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,75.49,59.07
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,99.25,78.76
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,123.97,99.0
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,151.35,121.0
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,182.34,145.92
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,182.03,145.63
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,176.91,141.29
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,201.66,160.79
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,232.35,184.78
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,267.62,212.49
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,304.12,240.89
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,314.62,248.17
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,324.71,255.16
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,353.84,277.48
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,383.46,299.96
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,389.78,304.43
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,395.65,308.67
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,397.23,309.62
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,398.33,310.24
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,425.02,330.66
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,451.42,350.65
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,407.32,316.85
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,362.94,282.82
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,410.29,319.87
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,456.58,355.38
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,426.0,331.98
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,395.61,308.93
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,391.04,306.0
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,385.83,302.47
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,345.64,271.6
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,306.54,241.44
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,234.65,185.19
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,160.64,126.24
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,184.76,146.39
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,207.71,165.41
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,152.97,121.29
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,99.9,78.07
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,105.25,82.99
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,110.33,87.66
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,96.8,76.61
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,83.42,65.58
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,72.34,56.5
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,61.38,47.36
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,53.78,42.91
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,54.83,43.75
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,47.22,36.71
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,37.18,27.31
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,26.51,16.86
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,15.89,0.19
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,12.99,0.0
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,25.87,16.23
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,34.74,25.09
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,45.82,35.39
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,51.81,41.05
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,57.78,46.51
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,79.48,55.73
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,84.59,66.79
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,90.56,71.62
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,96.39,76.27
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,118.77,94.58
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,141.87,113.32
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,155.52,124.19
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,169.42,135.23
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,204.44,163.02
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,246.1,195.75
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,268.64,213.25
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,291.57,231.0
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,263.42,207.97
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,226.32,177.95
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,317.64,249.94
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,404.25,316.38
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,521.76,406.18
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,643.68,496.16
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,556.27,429.31
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,463.04,357.85
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,691.85,536.88
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,867.87,666.37
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,867.55,664.99
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,863.71,662.72
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,854.4,656.73
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,841.68,648.45
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,824.64,637.18
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,804.25,623.57
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,732.66,568.62
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,646.78,502.49
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,680.59,531.48
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,684.54,537.12
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,606.32,475.63
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,524.76,411.88
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,473.02,372.35
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,418.58,330.07
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,430.89,336.94
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,409.59,314.18
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,355.54,267.17
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,302.0,219.85
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,247.62,171.93
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,192.07,124.66
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,139.58,84.27
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,90.71,54.74
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,56.56,45.21
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,52.82,41.78
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,45.86,35.36
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,38.91,28.74
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,26.95,17.24
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,17.35,1.94
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,9.05,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,14.39,0.0
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,28.51,18.55
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,38.29,28.25
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,48.1,37.44
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,55.61,44.47
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,65.59,53.51
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,94.38,61.63
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,141.29,89.33
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,190.1,126.27
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,242.22,169.57
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,293.61,213.59
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,346.67,258.71
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,398.56,302.19
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,452.25,345.72
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,501.04,384.19
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,549.31,420.92
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,594.19,454.76
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,637.63,486.53
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,675.98,513.26
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,711.7,537.43
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,744.7,560.31
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,775.08,581.01
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,800.5,597.69
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,810.85,604.39
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,827.56,615.72
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,841.08,624.89
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,849.45,630.24
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,854.57,633.52
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,854.7,635.34
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,851.54,634.99
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,845.73,632.84
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,836.34,628.25
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,819.86,619.94
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,800.14,609.19
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,775.01,592.54
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,746.94,573.39
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,714.65,550.47
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,686.22,529.62
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,645.98,499.77
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,603.76,467.7
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,558.16,432.86
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,511.3,395.92
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,460.82,354.45
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,409.99,311.55
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,354.55,264.58
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,301.79,218.85
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,247.7,171.94
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,195.89,128.34
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,144.47,89.35
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,96.99,60.85
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,63.59,51.17
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,58.69,46.84
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,48.03,37.17
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,40.0,29.61
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,29.0,19.03
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,18.07,3.34
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,9.44,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,14.41,0.0
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,28.55,18.68
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,38.03,28.07
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,47.57,37.0
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,57.33,45.93
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,64.23,52.09
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,91.89,59.11
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,139.48,86.36
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,189.2,123.46
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,242.07,166.86
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,294.52,211.41
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,351.58,259.53
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,403.64,303.02
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,455.95,345.39
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,505.84,384.81
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,555.29,422.63
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,600.6,456.72
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,639.62,485.44
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,680.06,513.39
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,718.68,539.17
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,751.44,560.09
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,781.37,578.53
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,806.68,593.85
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,828.84,606.46
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,845.36,617.32
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,858.45,626.09
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,866.84,631.47
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,871.74,634.66
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,871.49,636.47
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,867.75,635.99
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,857.7,631.32
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,844.28,624.38
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,827.87,616.05
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,808.13,605.38
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,782.17,588.86
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,753.25,569.61
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,720.38,546.48
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,684.9,520.99
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,645.04,491.95
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,607.25,463.5
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,561.06,428.63
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,513.56,391.7
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,462.1,350.1
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,410.68,307.41
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,357.19,262.63
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,301.53,215.34
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,247.27,169.1
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,195.59,126.37
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,144.19,88.15
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,96.72,60.18
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,63.54,50.71
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,58.62,46.41
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,48.05,36.89
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,40.03,29.42
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,29.04,18.98
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,18.09,4.18
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,9.44,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,13.72,0.23
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,27.29,17.48
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,36.83,26.77
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,48.9,37.87
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,55.56,43.98
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,62.15,49.83
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,89.56,56.85
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,137.2,83.9
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,187.29,121.23
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,240.46,165.06
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,293.01,209.83
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,347.13,255.75
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,401.39,301.0
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,453.46,343.28
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,502.95,382.31
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,551.75,419.45
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,597.14,452.52
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,641.0,483.22
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,681.14,511.1
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,711.82,531.94
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,743.69,554.04
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,772.8,573.84
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,797.47,589.26
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,819.04,601.98
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,836.24,613.3
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,850.13,622.56
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,857.87,628.53
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,862.24,632.43
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,862.43,633.65
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,859.26,632.75
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,848.9,627.13
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,835.34,619.43
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,818.0,609.91
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,797.49,597.64
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,773.11,581.6
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,754.84,569.19
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,721.54,545.83
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,685.73,520.29
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,645.5,490.98
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,603.3,459.48
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,557.24,424.92
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,510.01,388.41
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,459.97,348.08
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,409.56,306.34
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,354.39,260.51
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,301.99,216.0
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,247.92,170.26
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,195.94,127.41
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,145.1,89.42
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,98.2,61.72
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,64.58,51.62
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,58.6,46.39
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,48.06,36.92
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,40.04,29.46
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,29.06,19.08
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,18.12,4.95
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,9.44,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,14.46,1.08
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,28.72,18.82
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,37.56,27.54
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,48.96,38.09
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,55.25,43.99
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,61.52,49.67
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,88.79,56.78
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,137.52,84.32
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,187.41,121.19
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,240.29,164.42
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,293.4,209.47
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,350.61,257.53
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,402.51,300.82
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,454.61,343.05
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,504.46,382.28
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,553.5,419.58
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,598.91,454.33
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,642.72,487.11
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,682.13,515.06
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,711.73,535.76
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,743.59,558.58
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,772.69,579.13
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,796.62,596.46
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,817.37,611.31
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,833.7,622.24
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,846.75,631.07
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,854.86,636.04
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,859.62,638.88
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,859.43,639.2
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,855.91,637.43
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,845.29,630.99
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,831.48,622.5
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,815.03,612.26
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,795.39,599.21
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,771.83,583.24
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,754.15,570.84
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,720.87,548.43
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,685.06,523.72
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,645.21,494.47
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,603.24,462.9
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,557.28,427.3
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,510.11,389.84
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,460.27,349.46
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,409.95,307.57
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,354.56,261.32
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,301.92,216.38
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,247.8,170.07
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,195.75,126.82
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,144.47,88.51
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,97.06,60.57
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,63.91,51.04
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,58.65,46.44
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,48.49,37.31
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,40.81,30.15
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,29.81,19.77
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,18.85,6.04
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,14.13,1.36
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,28.14,18.4
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,38.45,28.38
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,46.79,36.2
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,52.44,41.41
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,58.09,46.44
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,84.28,52.54
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,133.52,79.48
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,184.3,116.87
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,241.26,163.5
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,294.39,208.58
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,349.01,254.87
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,401.35,298.56
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,453.74,340.99
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,503.77,380.64
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,550.72,416.86
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,595.18,451.04
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,637.88,483.12
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,677.13,511.61
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,714.1,537.89
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,746.53,561.06
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,776.1,581.95
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,800.35,598.27
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,821.36,611.62
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,838.26,622.86
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,851.74,631.94
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,859.75,638.02
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,864.29,641.92
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,864.55,642.56
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,861.36,641.01
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,851.88,635.35
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,839.02,627.52
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,821.99,616.91
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,801.65,604.06
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,776.57,587.49
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,748.44,568.32
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,716.02,545.36
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,680.97,520.02
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,606.27,463.85
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,527.71,404.68
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,529.51,406.59
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,510.47,390.74
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,459.95,349.38
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,408.83,306.53
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,355.35,261.3
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,302.44,215.71
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,248.42,169.08
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,192.38,122.3
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,140.1,83.08
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,91.24,54.52
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,57.06,44.91
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,52.24,40.63
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,45.62,34.66
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,39.0,28.48
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,29.67,19.63
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,19.02,6.67
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,14.15,1.7
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,28.18,18.45
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,38.47,28.37
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,46.79,36.18
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,52.84,41.76
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,58.87,47.12
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,84.12,52.84
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,133.18,79.5
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,184.37,117.01
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,238.4,161.13
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,295.0,209.11
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,349.63,255.5
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,402.37,299.63
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,455.25,342.53
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,505.88,382.57
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,553.44,419.07
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,598.66,453.55
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,642.18,485.86
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,681.99,514.26
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,719.54,540.39
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,752.56,563.91
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,782.72,585.13
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,807.9,601.53
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,829.88,614.88
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,847.37,626.44
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,861.42,635.83
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,869.96,641.69
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,875.0,645.38
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,875.3,646.07
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,872.1,644.56
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,865.33,640.07
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,854.9,633.21
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,837.8,622.68
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,817.26,609.87
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,792.31,593.92
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,764.19,574.96
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,731.2,552.61
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,695.45,527.75
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,655.57,498.55
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,613.49,466.96
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,567.27,431.26
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,519.52,393.42
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,469.31,352.77
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,417.27,309.55
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,362.74,263.8
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,308.65,217.55
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,252.99,169.92
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,199.1,125.24
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,141.75,82.38
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,91.43,53.4
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,56.37,44.02
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,51.82,40.1
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,45.5,34.49
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,39.2,28.67
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,30.2,20.14
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,19.83,7.69
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,10.23,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,14.19,2.03
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,30.27,20.24
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,39.04,28.86
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,47.78,37.05
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,53.47,42.39
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,59.16,47.56
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,94.19,65.66
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,133.49,95.4
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,170.58,124.09
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,208.83,155.67
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,248.14,188.4
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,288.44,221.83
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,328.05,254.28
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,367.92,286.21
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,417.22,324.56
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,464.17,360.51
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,556.53,431.41
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,651.49,503.44
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,691.54,532.17
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,729.27,558.87
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,762.83,583.06
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,793.47,604.78
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,793.7,601.33
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,765.49,578.46
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,829.7,626.72
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,871.11,656.74
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,879.79,660.78
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,884.9,662.78
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,783.39,588.54
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,650.11,489.05
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,722.43,544.32
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,783.06,589.12
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,758.94,571.62
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,732.92,553.38
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,686.43,520.61
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,639.86,487.45
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,620.66,474.98
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,598.31,459.67
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,577.66,444.8
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,554.7,427.52
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,544.85,419.3
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,521.36,399.27
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,433.66,331.35
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,356.83,272.47
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,287.7,219.52
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,232.31,177.98
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,194.99,148.43
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,161.12,122.03
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,133.87,101.13
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,108.22,82.71
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,86.18,70.83
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,71.79,58.25
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,57.86,45.78
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,43.65,32.85
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,30.77,20.86
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,17.39,6.52
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
