Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,14.2,2.3
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,30.28,20.3
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,38.29,28.23
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,46.33,35.78
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,52.09,41.18
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,57.85,46.4
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,90.7,62.11
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,132.47,91.42
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,173.52,123.4
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,211.52,154.99
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,273.71,198.23
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,353.68,257.79
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,407.32,302.47
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,460.9,345.83
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,510.91,385.03
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,560.22,422.19
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,478.65,362.98
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,338.79,257.58
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,535.05,405.5
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,724.55,538.5
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,756.64,558.36
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,785.79,577.85
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,811.11,594.19
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,833.18,607.57
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,849.94,618.57
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,863.24,627.46
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,871.45,631.97
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,876.14,634.36
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,876.12,635.05
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,872.6,633.62
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,865.95,629.76
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,855.59,623.52
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,838.18,613.85
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,817.35,601.87
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,792.06,586.2
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,763.62,567.63
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,730.37,545.92
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,694.39,521.68
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,654.21,493.07
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,611.82,461.97
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,565.86,427.05
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,518.4,389.94
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,468.29,349.71
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,416.38,306.94
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,361.75,261.5
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,307.5,215.46
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,252.15,168.67
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,198.45,124.52
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,141.09,81.7
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,90.71,52.76
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,55.67,43.41
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,51.11,39.48
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,45.15,34.2
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,39.22,28.74
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,30.22,20.25
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,21.25,9.5
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,10.23,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,7.08,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,17.91,4.57
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,28.69,18.8
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,35.94,25.96
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,43.25,32.78
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,48.73,37.8
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,54.21,42.64
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,77.36,47.36
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,127.73,73.29
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,183.25,113.31
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,237.19,156.6
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,290.89,201.19
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,345.82,246.45
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,399.05,289.94
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,452.25,331.94
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,501.7,370.1
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,550.1,406.17
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,595.52,438.34
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,639.14,468.03
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,679.05,494.9
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,716.83,519.59
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,749.46,543.55
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,779.12,565.35
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,804.64,582.68
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,826.8,597.24
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,843.47,608.75
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,856.63,618.1
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,865.04,625.12
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,869.87,629.88
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,869.9,630.99
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,866.37,629.88
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,855.41,623.96
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,841.09,615.88
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,824.86,606.07
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,805.25,594.01
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,780.42,577.65
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,752.47,558.73
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,696.9,517.69
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,632.76,470.85
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,628.73,469.52
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,604.88,452.77
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,522.31,391.62
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,442.89,332.87
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,385.22,289.34
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,329.92,247.4
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,330.6,241.74
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,305.57,212.43
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,250.77,166.09
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,197.62,122.64
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,140.89,80.98
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,91.06,52.75
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,56.28,43.58
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,51.76,39.72
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,45.46,34.19
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,39.16,28.46
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,30.19,20.08
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,21.23,9.71
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,10.23,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,5.51,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,17.14,4.3
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,28.27,18.4
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,41.66,30.92
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,54.77,42.95
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,67.79,54.61
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,80.47,65.69
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,99.73,74.22
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,131.73,94.32
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,159.17,117.95
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,178.48,136.36
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,174.12,134.94
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,163.13,127.64
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,250.15,193.84
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,351.97,270.83
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,353.01,272.03
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,350.82,270.37
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,375.95,289.22
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,400.71,307.35
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,481.71,367.61
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,561.76,425.69
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,495.59,376.16
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,419.5,319.06
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,442.36,335.8
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,465.18,351.69
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,537.57,404.56
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,610.44,456.29
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,599.39,448.07
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,597.03,446.54
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,608.45,454.96
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,628.71,469.27
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,488.46,367.64
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,348.06,263.37
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,390.65,296.26
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,431.75,326.65
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,458.99,346.47
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,473.52,357.07
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,531.11,401.01
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,577.77,435.54
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,596.23,449.7
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,593.56,447.84
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,548.64,413.5
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,502.48,377.61
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,453.92,339.09
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,404.41,298.61
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,352.3,255.64
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,297.74,209.95
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,244.78,165.32
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,192.99,122.7
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,141.6,84.61
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,93.63,56.76
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,59.39,46.85
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,53.63,41.88
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,47.09,36.01
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,40.52,29.92
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,30.88,20.9
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,21.17,10.07
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,10.23,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,7.08,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,16.86,4.41
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,28.6,18.92
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,36.63,26.78
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,44.65,34.29
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,50.03,39.26
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,55.42,44.05
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,76.82,48.68
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,126.58,74.26
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,178.12,119.24
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,214.59,155.9
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,256.2,191.07
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,297.16,225.46
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,332.88,255.71
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,370.82,287.0
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,455.94,351.92
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,545.69,420.58
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,590.44,455.82
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,633.42,489.19
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,673.33,518.96
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,711.23,546.62
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,744.25,570.63
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,774.37,592.19
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,799.57,609.12
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,821.48,622.78
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,838.79,634.12
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,852.66,643.16
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,861.03,648.54
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,865.87,651.66
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,866.79,651.83
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,864.2,649.74
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,853.75,641.6
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,839.95,631.35
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,823.91,620.87
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,804.51,608.06
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,780.25,591.07
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,752.82,571.63
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,720.71,548.83
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,685.89,523.59
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,647.11,494.88
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,606.04,463.75
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,560.53,429.27
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,514.89,393.52
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,464.56,352.35
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,413.52,309.46
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,322.95,241.16
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,249.87,189.04
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,235.94,167.97
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,198.51,126.27
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,141.93,83.61
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,92.39,54.84
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,57.3,45.21
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,52.45,41.01
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,46.19,35.36
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,39.92,29.52
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,30.98,21.1
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,22.04,11.02
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,10.62,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,7.08,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,16.48,4.28
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,27.7,18.06
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,35.3,25.49
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,42.9,32.58
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,47.89,37.26
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,52.9,41.79
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,86.35,62.71
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,115.59,89.94
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,138.34,107.85
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,162.24,126.99
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,227.91,168.34
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,327.51,240.83
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,378.55,285.13
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,429.72,328.81
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,478.04,368.72
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,523.97,405.68
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,507.38,393.92
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,449.15,348.69
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,494.33,382.43
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,533.46,410.76
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,551.1,423.18
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,566.99,434.28
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,528.52,404.97
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,495.12,379.15
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,515.33,394.1
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,535.04,408.31
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,528.92,403.37
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,521.65,397.77
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,441.37,338.07
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,372.01,285.7
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,393.91,302.76
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,415.1,318.83
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,473.23,363.14
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,517.43,396.48
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,468.9,360.08
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,412.39,317.89
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,338.41,262.1
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,267.09,207.39
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,240.99,187.6
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,222.12,173.17
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,256.89,201.26
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,283.11,222.18
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,304.65,238.37
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,315.72,245.09
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,242.03,188.42
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,180.68,142.11
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,166.5,130.15
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,150.53,116.51
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,109.39,84.93
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,74.77,58.03
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,62.88,50.45
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,51.29,40.14
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,40.64,30.6
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,29.82,20.76
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,20.22,11.88
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,10.64,2.51
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,5.51,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,7.08,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,17.5,5.05
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,28.21,18.6
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,37.98,27.97
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,45.91,35.4
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,51.95,41.04
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,57.95,46.48
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,80.15,58.42
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,98.66,78.06
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,119.61,94.56
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,141.83,111.95
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,142.57,112.5
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,141.25,111.27
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,170.73,134.68
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,204.12,161.0
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,227.79,179.11
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,252.14,197.59
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,292.54,228.82
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,334.72,261.09
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,362.33,281.38
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,390.44,301.9
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,412.74,318.44
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,435.06,334.94
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,553.89,425.42
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,667.45,509.45
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,694.86,528.55
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,720.74,547.06
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,680.01,516.65
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,644.76,490.1
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,679.81,517.07
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,721.06,547.56
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,680.87,518.0
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,648.01,493.81
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,594.31,454.14
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,532.1,408.01
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,581.17,446.98
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,622.21,478.8
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,478.35,370.31
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,337.26,261.7
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,300.9,234.43
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,265.65,207.39
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,227.74,178.37
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,196.37,154.18
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,188.12,147.91
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,179.63,141.36
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,152.64,120.23
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,126.78,99.86
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,114.64,90.26
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,102.78,80.81
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,90.07,70.61
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,77.5,60.36
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,62.14,49.79
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,56.48,44.75
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,50.04,38.94
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,43.6,32.92
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,31.97,22.11
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,22.74,12.05
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,11.8,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,4.72,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,16.43,4.48
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,27.7,18.16
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,41.09,30.71
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,54.34,42.89
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,68.57,55.86
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,82.61,68.45
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,99.14,77.96
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,121.71,94.48
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,127.11,99.95
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,127.21,101.55
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,174.68,138.36
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,231.66,183.03
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,261.52,207.28
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,292.05,231.9
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,329.11,260.89
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,368.03,291.04
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,447.5,353.48
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,539.24,424.74
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,583.4,457.49
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,627.5,489.79
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,656.24,510.83
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,682.68,529.94
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,704.39,545.43
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,723.69,559.04
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,787.03,609.18
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,829.63,643.44
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,787.43,608.5
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,717.75,553.22
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,792.12,612.77
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,840.22,651.14
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,829.28,643.18
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,815.22,633.46
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,746.85,579.17
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,659.27,510.93
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,711.44,554.03
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,734.33,574.42
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,668.64,523.17
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,593.08,464.97
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,555.4,436.43
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,516.75,406.49
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,493.36,387.93
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,467.34,366.21
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,415.37,323.8
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,367.68,284.03
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,329.41,250.52
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,283.94,210.17
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,236.04,168.67
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,189.93,129.88
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,138.55,96.06
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,110.54,83.28
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,87.13,72.14
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,74.5,60.94
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,57.16,45.42
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,42.15,31.78
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,32.92,23.01
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,22.15,11.75
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,11.09,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,7.87,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,17.9,5.45
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,30.15,20.26
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,38.49,28.41
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,46.81,36.2
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,52.47,41.5
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,58.11,46.62
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,62.09,43.45
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,61.92,47.31
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,80.4,62.79
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,99.09,78.24
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,106.71,84.14
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,114.32,89.99
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,132.03,104.19
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,150.2,118.7
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,160.52,126.52
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,170.99,134.43
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,191.69,150.75
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,212.77,167.24
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,247.19,193.87
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,290.04,226.66
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,281.85,219.85
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,264.7,206.23
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,316.49,246.33
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,360.61,279.91
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,394.54,305.61
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,428.65,331.3
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,432.29,333.96
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,435.4,336.4
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,520.19,401.29
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,592.16,455.36
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,733.07,565.39
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,829.54,639.64
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,687.75,531.39
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,517.35,399.32
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,655.3,509.65
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,743.26,579.12
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,658.54,512.27
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,566.76,440.95
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,596.78,465.91
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,597.77,467.13
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,553.24,432.05
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,507.21,394.92
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,458.42,353.8
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,408.19,310.48
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,355.03,264.43
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,302.16,217.85
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,248.48,170.51
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,196.3,126.03
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,144.19,86.28
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,90.66,53.5
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,55.19,43.79
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,51.02,40.08
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,45.11,34.72
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,39.19,29.18
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,31.06,21.42
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,22.94,12.52
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,11.3,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,7.87,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,17.54,5.26
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,27.1,17.65
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,34.38,24.79
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,41.65,31.6
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,46.78,36.33
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,51.92,40.91
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,84.39,59.58
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,127.91,87.86
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,167.36,109.81
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,225.12,150.76
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,271.55,195.11
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,311.74,233.51
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,358.96,274.59
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,405.33,314.18
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,440.57,343.78
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,475.24,371.67
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,499.13,390.72
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,516.17,403.64
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,544.96,425.57
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,565.0,440.68
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,536.45,417.56
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,491.7,381.95
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,519.39,403.12
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,546.97,423.83
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,568.12,439.56
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,588.57,454.74
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,667.24,514.67
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,743.88,571.83
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,742.37,570.27
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,738.55,567.52
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,796.92,614.64
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,827.59,640.96
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,812.28,630.18
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,793.69,616.69
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,733.56,569.07
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,658.62,510.93
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,682.1,531.36
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,679.14,531.21
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,641.8,502.17
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,602.0,470.77
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,560.59,437.28
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,514.02,399.04
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,464.57,357.6
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,414.19,314.36
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,361.28,268.84
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,308.77,222.89
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,255.24,175.93
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,199.17,128.47
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,146.2,88.22
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,96.54,58.61
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,61.09,48.95
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,56.77,45.2
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,50.27,39.33
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,43.76,33.24
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,34.53,24.46
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,23.58,13.17
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,11.83,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.79,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,4.54,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,8.34,1.53
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,13.29,6.15
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,18.26,10.74
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,24.01,15.97
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,29.77,21.13
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,36.32,25.54
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,42.88,30.99
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,61.08,46.18
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,78.68,60.62
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,123.65,96.88
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,171.22,134.61
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,218.24,170.76
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,269.81,210.18
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,333.24,258.09
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,405.46,312.08
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,462.02,353.78
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,532.34,404.85
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,577.64,436.5
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,623.2,467.74
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,696.71,520.96
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,759.56,565.97
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,784.57,580.94
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,806.46,593.67
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,824.36,604.85
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,838.92,613.9
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,807.15,587.61
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,748.14,542.79
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,812.65,592.35
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,851.24,621.98
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,845.97,619.98
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,837.07,616.02
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,821.6,607.61
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,802.74,596.83
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,778.71,581.83
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,751.57,564.13
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,719.95,543.23
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,685.55,519.71
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,646.94,491.65
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,606.2,461.18
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,561.41,427.33
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,515.05,391.17
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,465.96,351.11
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,415.25,308.75
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,362.02,263.93
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,309.13,218.59
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,254.84,172.18
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,198.68,125.8
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,146.24,86.83
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,96.96,58.03
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,61.08,48.34
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,56.74,44.62
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,50.26,38.84
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,43.75,32.83
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,34.54,24.23
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,23.62,13.2
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,11.84,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
