Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,7.87,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,18.95,6.15
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,30.35,20.45
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,38.84,28.74
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,49.83,38.9
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,55.75,44.43
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,61.64,49.77
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,75.96,52.15
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,123.65,74.46
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,173.56,109.3
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,226.28,151.77
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,281.79,198.96
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,335.12,244.8
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,387.04,289.74
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,439.08,333.8
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,488.28,373.89
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,536.71,412.05
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,579.09,445.63
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,621.84,478.55
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,571.79,439.09
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,475.58,364.28
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,558.56,427.49
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,647.56,492.78
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,733.81,556.88
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,805.56,610.16
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,822.76,621.31
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,836.59,630.72
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,844.63,636.66
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,849.24,640.39
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,849.66,640.98
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,846.69,639.38
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,837.94,633.92
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,825.88,626.28
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,809.71,615.52
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,790.27,602.18
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,766.21,585.05
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,739.17,565.58
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,707.81,543.5
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,673.82,519.04
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,635.77,490.32
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,595.6,459.36
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,554.13,426.44
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,507.77,389.06
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,458.12,348.26
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,407.88,305.98
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,355.65,261.83
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,303.91,217.29
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,247.61,168.92
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,195.89,125.59
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,144.49,86.86
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,96.28,58.23
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,60.16,47.82
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,55.13,43.39
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,49.02,37.92
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,42.9,32.25
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,33.71,23.66
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,22.95,12.85
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,11.49,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,7.87,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,17.92,5.52
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,30.19,20.39
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,37.75,27.88
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,45.35,35.05
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,61.68,49.92
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,79.88,66.27
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,94.77,75.13
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,114.73,90.02
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,150.45,112.6
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,204.4,150.95
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,245.05,184.62
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,290.72,222.61
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,355.21,272.08
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,433.79,334.49
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,483.03,375.82
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,531.23,415.28
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,576.26,451.92
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,619.65,486.41
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,659.84,516.79
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,697.96,544.88
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,730.82,569.93
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,760.86,592.59
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,786.54,610.64
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,808.96,625.66
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,826.05,637.71
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,839.72,647.44
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,848.37,653.71
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,853.52,657.63
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,854.4,658.43
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,851.84,656.91
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,844.23,652.14
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,833.17,645.25
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,817.1,634.51
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,797.66,621.37
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,772.61,603.13
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,744.65,582.48
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,713.22,559.83
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,679.08,534.62
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,640.78,505.06
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,600.3,473.06
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,555.84,436.89
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,509.87,398.65
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,462.09,358.03
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,411.47,314.05
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,358.35,267.72
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,305.47,220.83
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,251.6,172.92
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,198.88,127.59
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,145.95,86.9
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,95.93,56.91
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,55.3,43.89
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,52.52,41.42
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,46.65,36.11
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,40.78,30.62
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,33.03,23.21
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,25.35,14.93
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,11.88,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,8.65,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,17.96,5.48
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,29.45,19.74
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,35.52,25.9
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,41.76,31.83
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,46.9,36.59
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,52.04,41.19
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,68.49,46.18
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,116.82,67.03
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,164.55,102.58
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,212.06,144.05
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,257.31,188.86
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,286.2,218.69
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,340.27,261.76
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,404.09,313.1
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,434.94,340.09
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,462.5,363.17
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,508.6,399.67
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,555.41,436.04
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,577.27,451.68
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,594.66,463.54
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,678.5,529.25
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,753.29,587.75
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,778.51,606.2
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,800.63,622.11
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,818.03,634.21
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,832.04,643.99
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,841.02,650.53
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,846.58,654.76
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,847.5,657.05
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,845.0,657.0
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,838.61,653.53
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,828.7,647.7
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,780.88,609.75
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,714.65,557.22
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,742.38,582.31
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,742.45,586.33
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,711.83,562.78
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,678.42,536.85
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,640.4,506.95
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,599.98,474.52
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,556.06,438.59
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,510.48,400.42
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,461.51,358.72
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,411.68,315.24
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,338.11,256.31
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,278.29,210.09
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,228.06,169.43
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,184.24,135.37
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,142.03,105.3
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,111.3,85.78
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,89.12,74.21
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,75.9,62.45
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,62.37,50.3
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,48.57,37.68
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,35.66,25.64
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,22.63,12.87
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,11.65,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,8.65,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,18.75,5.9
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,28.67,19.06
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,35.55,25.92
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,42.52,32.51
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,47.27,36.99
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,52.04,41.36
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,80.63,58.81
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,124.31,85.87
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,162.63,110.74
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,212.61,148.99
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,263.22,188.51
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,328.04,241.68
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,381.97,290.0
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,433.51,335.62
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,482.58,377.8
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,530.65,418.05
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,575.28,455.16
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,618.08,489.97
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,591.54,467.88
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,522.8,412.01
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,645.03,510.17
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,755.99,598.17
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,724.74,568.83
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,662.75,517.02
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,758.95,594.0
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,836.71,654.32
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,846.26,660.84
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,852.33,665.33
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,853.34,665.7
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,850.82,663.66
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,840.64,656.21
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,827.11,646.46
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,727.21,569.04
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,605.07,473.06
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,625.76,491.06
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,649.24,510.0
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,607.27,477.66
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,565.31,445.37
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,598.83,473.14
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,601.97,476.0
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,557.36,440.05
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,511.1,401.97
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,462.41,360.14
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,412.41,316.19
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,359.89,269.34
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,307.35,221.92
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,250.24,171.19
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,196.87,125.13
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,143.61,83.92
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,93.02,53.45
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,54.16,43.05
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,50.24,39.56
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,41.4,31.59
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,36.44,26.93
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,29.32,20.17
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,22.26,12.72
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,10.9,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.79,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,4.16,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,7.58,0.88
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,12.53,5.5
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,17.5,10.12
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,23.24,15.41
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,29.0,20.66
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,34.78,24.46
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,40.56,29.31
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,81.27,63.59
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,121.19,96.49
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,126.99,100.78
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,132.41,104.78
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,137.65,108.53
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,142.85,112.23
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,250.98,197.15
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,361.78,281.15
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,371.38,287.88
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,378.16,292.78
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,448.44,346.37
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,531.99,408.51
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,557.61,426.92
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,582.24,444.94
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,611.16,465.63
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,639.71,485.85
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,654.01,496.3
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,666.65,505.68
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,682.06,516.61
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,688.18,521.09
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,660.91,500.46
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,641.39,485.26
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,658.26,499.27
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,680.26,516.43
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,616.3,469.28
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,552.18,421.87
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,564.29,432.04
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,564.56,433.12
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,524.49,404.14
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,477.92,370.26
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,397.81,309.6
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,316.73,247.39
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,355.45,278.07
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,384.09,299.38
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,353.63,275.02
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,322.09,249.52
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,270.18,209.15
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,227.13,175.98
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,227.96,164.58
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,193.59,121.89
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,141.45,81.91
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,91.85,52.21
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,53.18,41.82
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,49.27,38.39
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,40.52,30.57
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,35.57,25.96
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,28.87,19.58
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,22.24,12.59
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,10.89,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.57,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,6.44,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,11.39,4.12
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,18.66,10.85
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,25.94,17.53
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,33.63,24.55
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,41.33,31.49
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,49.83,37.08
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,58.28,44.06
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,59.14,44.63
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,59.93,45.14
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,80.06,61.68
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,100.12,77.89
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,114.72,89.56
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,129.55,101.34
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,88.74,67.69
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,47.01,33.27
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,80.28,60.46
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,113.58,87.28
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,156.88,121.85
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,200.91,156.54
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,177.92,138.12
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,154.64,119.58
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,198.66,154.08
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,243.18,188.28
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,186.16,143.6
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,129.09,98.52
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,264.77,205.37
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,397.49,305.99
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,410.85,315.54
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,423.7,325.22
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,413.27,317.48
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,402.44,309.54
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,538.9,414.93
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,655.95,502.11
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,580.73,445.29
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,508.2,390.81
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,471.24,364.29
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,435.11,337.87
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,357.04,278.52
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,290.64,227.35
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,350.61,275.38
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,397.57,311.37
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,306.09,240.24
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,227.14,179.17
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,163.61,129.14
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,102.93,80.6
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,102.35,80.46
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,101.5,80.04
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,79.37,61.84
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,57.43,43.54
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,48.68,38.0
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,39.79,30.07
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,31.71,22.8
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,23.64,15.45
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,16.75,9.04
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,9.87,2.49
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,4.92,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,7.87,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,16.81,4.28
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,25.68,16.39
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,31.93,22.63
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,38.28,28.61
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,46.45,36.06
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,51.41,40.47
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,62.29,42.37
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,113.29,63.35
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,165.79,98.98
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,220.6,143.18
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,278.04,192.28
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,332.97,239.88
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,386.43,286.32
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,439.69,331.42
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,490.66,372.93
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,540.59,412.15
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,586.61,447.09
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,630.72,479.39
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,671.5,508.6
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,709.65,535.1
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,743.26,558.87
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,773.9,580.15
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,800.6,597.25
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,824.0,610.97
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,842.45,623.17
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,857.35,633.12
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,867.03,640.36
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,873.08,645.3
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,874.28,646.58
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,871.83,645.57
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,864.49,641.94
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,853.49,635.92
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,837.71,625.76
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,818.37,613.27
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,794.02,597.59
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,766.35,578.59
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,734.48,555.89
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,699.66,530.66
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,660.07,501.72
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,618.18,470.32
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,573.11,435.47
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,526.26,398.26
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,475.86,357.48
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,424.66,314.87
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,371.21,269.86
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,317.67,223.84
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,259.24,173.62
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,204.38,127.56
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,149.99,86.34
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,98.25,55.47
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,56.39,44.21
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,52.1,40.56
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,43.11,32.59
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,38.16,28.0
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,31.04,21.33
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,23.99,14.03
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,11.74,0.0
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,17.24,4.28
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,26.54,16.97
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,32.79,23.19
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,39.15,29.15
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,47.37,36.59
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,52.3,40.94
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,62.14,49.48
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,112.92,62.51
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,165.5,97.47
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,220.28,140.7
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,277.85,189.15
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,332.77,236.05
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,385.44,280.55
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,437.78,323.54
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,487.73,363.56
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,536.46,401.28
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,582.63,436.69
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,626.92,469.73
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,667.64,498.49
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,706.17,524.92
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,739.68,548.76
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,770.17,570.2
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,796.14,586.95
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,818.67,600.54
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,837.21,613.28
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,852.19,623.76
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,860.12,630.28
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,864.31,634.42
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,865.54,636.16
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,863.19,635.61
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,854.65,631.47
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,842.66,625.01
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,826.63,616.6
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,807.15,605.79
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,784.43,590.86
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,758.27,572.98
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,641.28,486.54
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,514.65,391.91
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,506.28,387.1
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,493.15,377.63
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,460.5,352.73
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,426.83,326.63
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,441.72,334.87
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,422.63,313.99
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,342.65,252.59
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,278.43,205.26
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,235.25,169.35
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,192.33,134.03
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,149.88,101.41
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,109.22,74.43
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,77.34,62.43
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,68.96,55.14
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,58.59,46.01
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,47.91,36.4
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,36.17,25.66
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,24.16,14.14
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,12.17,0.0
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,8.65,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,17.68,4.36
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,26.57,17.1
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,32.47,23.08
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,38.52,28.81
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,46.73,36.3
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,51.72,40.74
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,60.76,48.65
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,112.37,62.08
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,166.13,98.17
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,222.06,142.98
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,280.05,192.77
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,335.13,240.91
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,389.12,287.77
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,442.79,333.23
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,493.61,375.22
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,543.17,414.89
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,590.14,452.2
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,635.19,487.07
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,674.51,515.83
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,710.57,541.43
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,744.12,566.1
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,774.7,588.27
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,801.0,606.01
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,824.0,620.45
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,842.05,632.54
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,856.55,642.3
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,866.64,649.17
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,873.14,653.72
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,873.22,654.03
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,869.68,652.03
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,862.51,647.99
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,851.7,641.52
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,835.37,632.22
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,815.53,620.49
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,790.82,603.77
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,762.89,583.87
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,731.13,560.87
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,696.48,535.3
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,656.79,505.45
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,614.93,473.25
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,569.84,438.52
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,523.04,401.39
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,473.39,360.23
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,422.97,317.39
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,341.68,254.61
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,276.82,206.66
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,237.65,171.88
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,194.31,133.84
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,149.5,99.13
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,106.48,70.69
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,73.5,59.44
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,66.83,53.72
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,56.94,44.95
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,46.8,35.73
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,35.62,25.36
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,24.23,14.3
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,12.19,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,7.87,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,17.22,3.79
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,26.48,16.93
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,32.72,23.19
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,39.06,29.17
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,43.63,33.39
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,52.19,41.0
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,60.37,48.12
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,110.53,61.31
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,162.92,96.12
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,217.57,139.47
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,274.74,187.94
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,329.26,234.91
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,381.83,280.0
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,434.1,323.74
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,484.44,364.7
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,533.67,403.45
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,579.47,438.42
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,623.4,470.9
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,662.75,499.08
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,699.24,524.43
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,732.56,548.46
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,762.95,570.08
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,789.26,587.47
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,812.24,601.58
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,829.77,613.14
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,843.78,622.46
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,853.05,627.98
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,858.76,631.23
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,859.68,632.62
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,857.05,631.76
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,848.94,627.3
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,837.35,620.58
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,821.8,612.4
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,802.82,601.83
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,778.97,586.43
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,751.93,568.03
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,720.81,546.88
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,686.87,523.16
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,648.63,494.89
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,608.07,464.16
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,563.66,430.4
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,517.58,394.26
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,468.73,354.16
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,418.96,312.24
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,365.33,266.86
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,312.61,221.3
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,258.18,174.38
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,204.88,129.56
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,151.61,88.74
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,100.95,57.8
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,53.9,42.02
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,49.99,38.7
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,44.74,34.02
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,39.51,29.19
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,32.49,22.6
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,25.54,15.41
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,12.52,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
