Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,7.87,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,17.63,3.73
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,27.3,17.65
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,33.89,24.29
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,40.57,30.6
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,45.46,35.21
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,50.39,39.71
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,79.0,65.07
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,114.66,89.41
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,128.71,100.82
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,140.45,110.85
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,175.0,137.6
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,213.57,167.65
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,230.07,181.32
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,245.17,193.59
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,325.5,255.66
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,418.88,327.38
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,521.82,407.24
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,626.79,488.64
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,667.08,518.47
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,704.89,545.98
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,738.66,571.14
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,769.47,593.73
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,795.61,611.42
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,818.43,625.61
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,836.67,637.77
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,851.35,647.52
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,861.64,654.6
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,868.3,659.29
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,869.71,660.18
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,867.49,658.69
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,858.68,652.75
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,846.37,644.52
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,831.12,634.31
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,812.39,621.73
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,789.19,605.75
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,762.75,586.76
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,730.94,563.37
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,696.27,537.47
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,657.87,508.3
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,617.04,476.64
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,572.27,442.06
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,525.83,405.11
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,476.04,363.84
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,425.23,320.6
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,372.15,275.1
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,316.87,226.99
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,261.66,178.55
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,207.63,132.4
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,153.59,90.59
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,102.26,58.84
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,54.36,42.68
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,50.79,39.56
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,45.54,34.87
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,40.32,30.03
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,33.29,23.41
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,26.36,16.19
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,12.93,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,12.57,0.79
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,25.82,16.44
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,31.36,22.15
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,40.17,30.37
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,45.19,35.04
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,50.23,39.57
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,57.21,45.69
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,108.75,59.6
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,162.26,95.36
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,221.4,143.08
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,276.17,190.62
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,331.62,239.54
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,384.94,286.49
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,437.79,331.95
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,487.88,373.97
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,536.63,413.58
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,582.18,450.33
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,625.66,484.49
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,664.85,513.73
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,701.0,539.94
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,733.7,564.4
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,763.37,586.28
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,788.2,603.43
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,809.71,617.2
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,827.12,629.31
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,840.98,639.04
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,850.4,645.78
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,856.23,650.14
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,857.68,652.82
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,855.52,653.09
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,847.85,648.36
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,836.64,641.23
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,821.39,630.87
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,802.64,618.11
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,779.48,602.55
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,752.93,583.37
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,721.35,561.19
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,686.91,536.32
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,648.58,506.89
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,607.8,474.86
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,563.31,439.01
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,517.07,400.86
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,467.32,358.99
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,416.64,315.3
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,364.24,269.83
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,311.73,223.39
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,257.7,175.49
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,201.11,126.95
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,147.47,85.03
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,96.15,53.0
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,51.68,40.32
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,48.05,37.13
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,43.44,33.01
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,35.85,26.09
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,29.45,20.07
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,23.17,13.56
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,11.32,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,12.57,0.48
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,25.79,16.38
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,32.07,22.77
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,38.45,28.83
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,46.65,36.36
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,51.64,40.83
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,59.06,47.34
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,110.54,61.97
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,163.59,97.23
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,218.9,141.46
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,277.02,191.31
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,332.33,239.51
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,385.79,285.81
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,438.95,330.64
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,489.28,372.05
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,538.3,411.0
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,584.38,446.41
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,628.57,479.21
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,669.3,508.77
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,707.59,535.76
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,741.53,560.07
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,772.49,581.87
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,798.85,599.43
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,821.86,613.57
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,840.21,625.75
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,855.01,635.65
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,864.99,643.33
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,871.34,648.67
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,872.85,650.42
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,870.73,649.83
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,861.99,644.86
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,849.76,637.58
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,834.6,628.33
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,815.94,616.66
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,791.97,600.79
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,764.75,581.87
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,733.41,559.16
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,699.19,533.95
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,661.04,505.55
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,620.53,474.69
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,575.68,440.37
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,529.11,403.72
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,479.5,363.03
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,428.97,320.53
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,374.37,274.47
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,320.48,228.0
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,265.38,180.19
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,211.59,134.7
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,157.74,93.28
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,106.61,61.58
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,56.42,44.22
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,52.18,40.63
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,46.98,36.0
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,41.82,31.23
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,34.04,23.96
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,26.3,16.11
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,12.91,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,12.93,0.26
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,26.44,16.77
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,33.45,23.81
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,40.53,30.46
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,45.42,34.98
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,50.33,39.36
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,60.89,48.59
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,110.97,62.55
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,163.44,96.92
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,218.26,140.02
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,272.44,185.85
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,329.93,235.0
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,383.19,280.52
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,436.25,324.85
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,486.86,366.1
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,536.41,405.26
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,582.32,440.56
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,626.37,473.44
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,666.04,502.21
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,702.78,528.15
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,736.52,552.92
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,767.37,575.32
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,793.75,594.35
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,816.82,610.39
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,834.9,622.4
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,849.48,632.16
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,859.34,639.23
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,865.64,644.03
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,867.17,645.34
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,865.15,644.4
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,858.7,640.93
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,848.64,635.09
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,833.5,625.5
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,814.86,613.56
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,791.26,597.84
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,764.4,579.01
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,733.02,556.63
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,698.77,531.73
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,660.05,503.05
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,618.92,471.87
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,574.67,438.24
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,528.64,402.2
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,478.91,361.6
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,428.17,319.07
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,375.29,274.3
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,320.11,226.85
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,264.72,178.8
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,210.43,132.86
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,156.1,91.02
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,104.36,58.79
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,58.18,45.58
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,50.17,38.69
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,44.88,34.01
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,39.62,29.18
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,32.55,22.58
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,25.57,15.44
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,12.53,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,12.92,0.0
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,26.39,16.67
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,33.35,23.69
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,40.37,30.29
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,45.21,34.78
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,50.08,39.12
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,60.48,48.23
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,109.66,62.35
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,160.55,95.56
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,213.86,137.44
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,267.31,182.61
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,321.87,229.37
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,376.11,275.51
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,427.94,318.68
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,477.31,358.27
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,525.63,395.65
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,571.03,431.24
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,614.62,464.61
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,654.41,493.89
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,691.84,520.8
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,724.67,544.62
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,754.6,566.05
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,779.73,583.13
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,801.53,597.04
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,819.42,608.93
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,833.87,618.58
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,842.88,623.87
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,848.36,626.89
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,849.91,628.59
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,847.97,628.06
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,839.12,623.27
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,826.92,616.26
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,811.99,607.98
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,793.7,597.38
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,770.65,581.85
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,744.49,563.67
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,714.32,542.05
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,681.39,518.03
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,643.91,490.35
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,604.22,460.33
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,560.6,427.2
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,515.37,391.82
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,467.16,352.5
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,417.69,311.15
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,365.73,267.38
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,313.88,222.87
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,260.52,176.77
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,208.33,132.78
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,156.44,92.94
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,102.87,58.59
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,57.04,44.4
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,52.59,40.64
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,47.11,35.81
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,41.63,30.8
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,33.55,23.33
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,25.45,15.27
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,12.49,0.0
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,12.51,0.0
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,25.57,15.84
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,32.53,22.85
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,39.54,29.42
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,44.39,33.9
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,49.27,38.25
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,59.61,47.26
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,108.76,61.72
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,159.33,94.55
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,212.39,136.08
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,265.82,181.16
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,320.34,227.82
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,374.57,273.97
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,426.55,317.39
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,476.19,357.2
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,524.87,394.9
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,570.46,429.86
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,614.3,462.5
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,652.75,490.3
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,688.04,515.13
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,721.27,539.12
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,751.71,560.79
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,778.07,578.61
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,801.3,593.78
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,818.95,605.8
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,833.23,615.64
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,843.28,622.74
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,849.9,627.65
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,851.88,629.56
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,850.42,629.26
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,844.64,626.14
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,835.27,620.67
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,820.54,611.33
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,802.39,599.71
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,779.31,584.5
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,753.01,566.33
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,721.9,545.26
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,687.97,521.64
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,650.67,494.14
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,610.95,464.14
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,566.85,430.81
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,521.06,395.14
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,472.78,355.71
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,423.34,314.29
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,371.07,270.25
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,316.48,223.52
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,262.29,176.57
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,209.06,131.55
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,155.54,90.29
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,104.49,58.25
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,56.89,44.08
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,48.63,37.02
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,43.71,32.76
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,38.83,28.36
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,31.77,21.8
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,24.77,14.71
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,12.12,0.0
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,11.82,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,23.31,13.96
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,36.59,26.49
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,49.39,38.25
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,62.72,50.4
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,75.89,62.2
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,89.33,73.88
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,108.0,84.29
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,134.49,104.04
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,164.78,126.99
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,225.45,162.27
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,321.87,229.8
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,376.67,276.2
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,429.27,319.99
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,479.38,360.83
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,528.66,399.78
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,574.56,435.1
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,618.69,468.06
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,658.78,497.22
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,696.36,523.84
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,729.99,548.18
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,760.76,570.16
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,787.46,589.43
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,810.92,605.69
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,829.03,617.72
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,843.69,627.52
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,853.64,634.67
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,860.05,639.56
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,862.12,641.24
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,860.65,640.67
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,852.96,636.38
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,841.83,629.83
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,827.15,620.57
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,809.05,609.01
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,785.94,593.44
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,759.55,575.02
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,729.17,554.47
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,695.94,531.33
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,658.34,503.45
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,618.22,473.01
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,573.91,439.33
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,527.89,403.3
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,479.35,363.49
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,429.64,321.66
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,375.35,275.85
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,321.74,229.61
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,267.32,182.2
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,213.83,136.63
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,159.92,94.7
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,108.6,62.04
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,55.08,43.04
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,50.83,39.44
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,45.58,34.77
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,40.36,29.96
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,33.34,23.37
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,26.4,16.21
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,12.94,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,13.74,0.0
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,28.0,17.91
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,35.29,25.43
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,42.65,32.41
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,49.66,38.96
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,62.35,50.4
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,74.84,61.37
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,88.11,69.51
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,118.16,92.82
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,153.95,120.42
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,165.87,130.42
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,175.88,138.68
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,215.92,170.05
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,259.64,204.25
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,387.67,301.16
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,535.16,412.66
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,581.34,448.18
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,625.79,481.89
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,665.9,511.7
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,703.49,538.92
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,737.56,564.1
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,768.77,586.84
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,795.39,606.07
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,818.81,622.43
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,836.98,634.37
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,851.67,644.0
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,862.07,649.89
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,868.93,653.45
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,870.64,654.86
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,868.82,654.0
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,861.46,649.46
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,850.59,642.62
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,835.82,634.06
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,817.58,623.13
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,794.01,607.06
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,767.2,588.07
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,736.31,565.55
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,702.56,540.56
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,664.26,511.76
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,623.53,480.5
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,579.09,446.53
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,532.93,410.17
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,483.52,369.47
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,432.73,326.6
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,378.94,280.96
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,325.24,234.41
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,270.17,186.25
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,216.38,140.22
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,162.7,98.15
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,107.4,61.64
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,58.12,46.0
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,54.3,42.67
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,48.8,37.77
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,43.32,32.69
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,35.59,25.42
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,27.92,17.54
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,13.73,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,13.72,0.0
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,27.31,17.27
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,36.53,26.51
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,48.38,37.5
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,54.71,43.37
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,61.01,49.01
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,66.58,53.82
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,113.53,68.79
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,162.97,101.08
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,215.55,141.98
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,267.96,185.77
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,324.97,233.84
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,377.07,277.62
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,429.51,320.54
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,479.97,360.89
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,529.77,399.4
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,575.89,435.18
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,620.49,468.99
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,657.56,496.03
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,697.31,524.21
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,731.16,549.03
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,762.22,571.62
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,788.13,589.29
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,810.83,604.45
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,829.45,617.29
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,844.68,627.96
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,854.49,635.55
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,860.85,640.91
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,862.56,642.81
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,860.84,642.49
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,852.85,638.02
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,841.5,631.35
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,826.03,621.54
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,807.22,609.38
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,784.69,593.92
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,758.93,575.94
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,727.77,553.77
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,693.88,529.22
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,655.83,501.14
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,615.43,470.63
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,571.64,436.64
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,528.03,401.85
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,478.32,361.68
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,427.78,319.75
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,375.15,275.71
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,322.77,230.95
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,268.78,184.42
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,212.5,137.06
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,159.33,95.79
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,109.13,63.35
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,61.27,48.28
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,56.08,43.88
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,50.34,38.8
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,44.6,33.53
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,36.21,25.74
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,25.99,15.77
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,13.02,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,13.35,0.0
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,26.57,16.55
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,35.44,25.53
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,46.78,36.05
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,52.77,41.71
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,58.74,47.17
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,64.16,51.89
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,110.91,67.09
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,159.72,99.36
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,211.59,140.49
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,263.35,184.44
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,319.67,232.76
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,371.38,277.18
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,423.4,320.79
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,473.24,361.65
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,522.51,400.8
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,568.5,437.35
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,609.2,469.23
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,648.86,498.67
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,686.41,525.84
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,719.65,550.02
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,750.18,571.86
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,776.67,590.95
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,800.13,607.69
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,818.52,620.14
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,833.59,630.39
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,844.1,637.63
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,851.24,642.67
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,852.97,644.15
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,851.31,643.45
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,843.43,638.59
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,832.24,631.57
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,816.99,621.79
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,798.45,609.64
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,775.9,593.99
2016,7,1,14,0,884.0,129.0,2.7,18.0,918.0,750.23,575.86
2016,7,1,14,15,877.5,127.5,2.7,18.0,889.5,719.87,553.77
2016,7,1,14,30,871.0,126.0,2.7,18.0,861.0,686.82,529.34
2016,7,1,14,45,863.0,123.5,2.75,18.0,827.0,649.49,501.52
2016,7,1,15,0,855.0,121.0,2.8,18.0,793.0,609.91,471.36
2016,7,1,15,15,843.0,118.5,2.8,18.0,753.5,568.99,439.17
2016,7,1,15,30,831.0,116.0,2.8,18.0,714.0,522.81,402.25
2016,7,1,15,45,816.5,113.0,2.8,18.0,670.5,473.87,362.26
2016,7,1,16,0,802.0,110.0,2.8,18.0,627.0,424.22,320.65
2016,7,1,16,15,783.0,106.5,2.8,17.5,579.5,372.12,276.75
2016,7,1,16,30,764.0,103.0,2.8,17.0,532.0,320.32,232.14
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,266.93,185.76
2016,7,1,17,0,715.0,94.0,2.8,17.0,433.0,211.26,138.48
2016,7,1,17,15,682.0,89.0,2.75,16.5,382.5,159.14,97.55
2016,7,1,17,30,649.0,84.0,2.7,16.0,332.0,110.02,65.26
2016,7,1,17,45,604.5,77.5,2.7,16.0,282.5,62.86,50.18
2016,7,1,18,0,560.0,71.0,2.7,16.0,233.0,56.58,44.68
2016,7,1,18,15,495.5,63.0,2.65,15.5,186.0,50.51,39.28
2016,7,1,18,30,431.0,55.0,2.6,15.0,139.0,44.43,33.67
2016,7,1,18,45,335.5,44.5,2.55,14.5,98.5,36.08,25.85
2016,7,1,19,0,240.0,34.0,2.5,14.0,58.0,25.89,15.83
2016,7,1,19,15,120.0,17.0,2.5,13.5,29.0,12.99,0.0
