Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.0,2.15,11.0,28.5,12.98,0.0
2016,7,2,5,30,237.0,34.0,2.2,11.0,57.0,25.87,15.96
2016,7,2,5,45,335.5,44.5,2.25,11.5,98.0,36.11,26.21
2016,7,2,6,0,434.0,55.0,2.3,12.0,139.0,44.49,34.15
2016,7,2,6,15,498.0,63.0,2.3,12.5,186.0,50.57,39.83
2016,7,2,6,30,562.0,71.0,2.3,13.0,233.0,56.63,45.29
2016,7,2,6,45,331.5,111.5,2.3,13.5,211.5,78.93,65.02
2016,7,2,7,0,101.0,152.0,2.3,14.0,190.0,114.05,87.92
2016,7,2,7,15,151.5,173.5,2.3,14.0,240.0,144.73,109.91
2016,7,2,7,30,202.0,195.0,2.3,14.0,290.0,181.38,137.6
2016,7,2,7,45,124.0,209.5,2.3,14.5,270.0,187.49,145.84
2016,7,2,8,0,46.0,224.0,2.3,15.0,250.0,182.48,144.23
2016,7,2,8,15,93.0,257.0,2.3,15.0,315.5,227.89,179.74
2016,7,2,8,30,140.0,290.0,2.3,15.0,381.0,282.24,222.29
2016,7,2,8,45,83.0,279.5,2.3,15.5,334.5,254.26,200.41
2016,7,2,9,0,26.0,269.0,2.3,16.0,288.0,223.62,175.94
2016,7,2,9,15,137.0,317.5,2.3,16.0,424.5,330.66,259.98
2016,7,2,9,30,248.0,366.0,2.3,16.0,561.0,448.21,349.75
2016,7,2,9,45,295.0,371.0,2.3,16.5,613.0,494.22,383.45
2016,7,2,10,0,342.0,376.0,2.3,17.0,665.0,542.47,418.71
2016,7,2,10,15,608.0,255.5,2.3,17.0,789.5,651.95,502.35
2016,7,2,10,30,874.0,135.0,2.3,17.0,914.0,747.97,574.91
2016,7,2,10,45,579.5,290.0,2.35,17.5,811.5,694.04,529.92
2016,7,2,11,0,285.0,445.0,2.4,18.0,709.0,601.97,457.84
2016,7,2,11,15,587.5,292.5,2.4,18.0,848.0,727.7,554.41
2016,7,2,11,30,890.0,140.0,2.4,18.0,987.0,830.45,630.66
2016,7,2,11,45,678.5,275.0,2.45,18.0,924.0,802.4,606.25
2016,7,2,12,0,467.0,410.0,2.5,18.0,861.0,746.67,562.94
2016,7,2,12,15,679.5,276.0,2.5,18.0,931.5,809.99,612.58
2016,7,2,12,30,892.0,142.0,2.5,18.0,1002.0,847.2,641.81
2016,7,2,12,45,897.0,137.5,2.55,18.0,997.0,842.8,638.96
2016,7,2,13,0,902.0,133.0,2.6,18.0,992.0,834.91,634.14
2016,7,2,13,15,899.0,132.0,2.6,18.0,977.5,820.0,624.22
2016,7,2,13,30,896.0,131.0,2.6,18.0,963.0,801.79,612.07
2016,7,2,13,45,891.0,130.0,2.65,18.0,941.0,778.84,596.12
2016,7,2,14,0,886.0,129.0,2.7,18.0,919.0,752.83,577.75
2016,7,2,14,15,879.5,127.5,2.7,18.0,891.0,722.43,555.65
2016,7,2,14,30,873.0,126.0,2.7,18.0,863.0,689.31,531.2
2016,7,2,14,45,863.5,124.5,2.7,18.0,828.5,651.79,503.03
2016,7,2,15,0,854.0,123.0,2.7,18.0,794.0,612.12,472.65
2016,7,2,15,15,842.5,120.5,2.7,17.5,754.5,571.66,441.71
2016,7,2,15,30,831.0,118.0,2.7,17.0,715.0,525.72,405.75
2016,7,2,15,45,815.0,115.5,2.7,17.0,671.0,476.49,365.5
2016,7,2,16,0,799.0,113.0,2.7,17.0,627.0,426.67,323.73
2016,7,2,16,15,779.5,109.0,2.65,16.5,580.0,374.08,279.32
2016,7,2,16,30,760.0,105.0,2.6,16.0,533.0,321.84,234.29
2016,7,2,16,45,733.5,101.5,2.6,16.0,483.0,265.59,185.6
2016,7,2,17,0,707.0,98.0,2.6,16.0,433.0,213.86,141.46
2016,7,2,17,15,673.5,92.5,2.55,15.5,382.5,161.62,100.26
2016,7,2,17,30,640.0,87.0,2.5,15.0,332.0,112.46,67.61
2016,7,2,17,45,592.5,80.5,2.5,15.0,282.0,65.67,52.86
2016,7,2,18,0,545.0,74.0,2.5,15.0,232.0,58.66,46.71
2016,7,2,18,15,481.5,65.5,2.45,14.5,185.0,52.32,41.05
2016,7,2,18,30,418.0,57.0,2.4,14.0,138.0,45.94,35.15
2016,7,2,18,45,325.0,45.5,2.35,13.5,97.5,34.73,24.78
2016,7,2,19,0,232.0,34.0,2.3,13.0,57.0,25.86,15.86
2016,7,2,19,15,116.0,17.0,2.3,13.0,28.5,12.98,0.0
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,11.0,28.5,12.26,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,26.15,16.09
2016,7,3,5,45,353.0,42.5,2.3,11.5,98.0,34.6,24.85
2016,7,3,6,0,450.0,53.0,2.4,12.0,139.0,43.04,32.84
2016,7,3,6,15,513.0,61.0,2.4,12.0,186.0,49.19,38.67
2016,7,3,6,30,576.0,69.0,2.4,12.0,233.0,55.31,44.29
2016,7,3,6,45,450.0,101.0,2.4,12.5,244.5,73.85,60.75
2016,7,3,7,0,324.0,133.0,2.4,13.0,256.0,117.53,83.72
2016,7,3,7,15,527.5,111.5,2.35,13.5,345.5,154.86,102.07
2016,7,3,7,30,731.0,90.0,2.3,14.0,435.0,213.92,141.61
2016,7,3,7,45,755.0,93.5,2.25,14.5,484.5,265.81,185.95
2016,7,3,8,0,779.0,97.0,2.2,15.0,534.0,319.11,232.24
2016,7,3,8,15,798.0,100.5,2.2,15.0,581.0,371.75,278.33
2016,7,3,8,30,817.0,104.0,2.2,15.0,628.0,424.67,323.79
2016,7,3,8,45,831.5,106.5,2.2,15.5,672.0,474.71,365.32
2016,7,3,9,0,846.0,109.0,2.2,16.0,716.0,522.43,403.84
2016,7,3,9,15,857.0,111.0,2.2,16.0,755.5,567.54,440.03
2016,7,3,9,30,868.0,113.0,2.2,16.0,795.0,611.05,474.07
2016,7,3,9,45,890.5,107.0,2.25,16.5,833.0,653.23,505.76
2016,7,3,10,0,913.0,101.0,2.3,17.0,871.0,694.03,535.7
2016,7,3,10,15,919.0,102.5,2.3,17.0,899.0,728.26,560.82
2016,7,3,10,30,925.0,104.0,2.3,17.0,927.0,759.65,583.49
2016,7,3,10,45,929.0,105.0,2.35,17.0,949.0,786.14,602.71
2016,7,3,11,0,933.0,106.0,2.4,17.0,971.0,809.41,618.67
2016,7,3,11,15,936.0,106.5,2.45,17.0,986.0,828.14,631.41
2016,7,3,11,30,939.0,107.0,2.5,17.0,1001.0,843.43,641.87
2016,7,3,11,45,940.0,107.5,2.55,17.5,1008.5,853.63,647.68
2016,7,3,12,0,941.0,108.0,2.6,18.0,1016.0,860.28,651.17
2016,7,3,12,15,941.0,108.0,2.6,18.0,1016.0,862.18,652.35
2016,7,3,12,30,941.0,108.0,2.6,18.0,1016.0,860.53,651.25
2016,7,3,12,45,924.5,118.0,2.65,18.0,1004.5,850.37,644.79
2016,7,3,13,0,908.0,128.0,2.7,18.0,993.0,836.82,636.11
2016,7,3,13,15,905.0,127.0,2.7,18.0,978.0,821.85,626.17
2016,7,3,13,30,902.0,126.0,2.7,18.0,963.0,803.54,613.96
2016,7,3,13,45,897.5,125.0,2.75,18.0,941.5,780.84,598.33
2016,7,3,14,0,893.0,124.0,2.8,18.0,920.0,755.03,580.07
2016,7,3,14,15,886.5,122.5,2.8,17.5,892.0,724.44,558.85
2016,7,3,14,30,880.0,121.0,2.8,17.0,864.0,691.11,535.17
2016,7,3,14,45,871.5,119.0,2.8,17.0,829.5,653.57,506.86
2016,7,3,15,0,863.0,117.0,2.8,17.0,795.0,613.79,476.24
2016,7,3,15,15,851.5,115.0,2.75,16.5,755.5,570.34,442.8
2016,7,3,15,30,840.0,113.0,2.7,16.0,716.0,527.19,408.54
2016,7,3,15,45,825.5,110.0,2.7,16.0,672.5,477.81,367.98
2016,7,3,16,0,811.0,107.0,2.7,16.0,629.0,427.7,325.77
2016,7,3,16,15,792.0,103.5,2.7,16.0,581.5,375.11,280.65
2016,7,3,16,30,773.0,100.0,2.7,16.0,534.0,322.79,234.94
2016,7,3,16,45,748.5,96.0,2.7,16.0,484.5,269.26,188.2
2016,7,3,17,0,724.0,92.0,2.7,16.0,435.0,213.5,140.55
2016,7,3,17,15,691.5,87.0,2.65,15.5,384.5,160.85,98.81
2016,7,3,17,30,659.0,82.0,2.6,15.0,334.0,111.12,65.59
2016,7,3,17,45,615.0,75.5,2.6,14.5,284.0,63.26,50.84
2016,7,3,18,0,571.0,69.0,2.6,14.0,234.0,55.22,43.84
2016,7,3,18,15,508.5,61.5,2.55,13.5,187.0,49.49,38.7
2016,7,3,18,30,446.0,54.0,2.5,13.0,140.0,43.76,33.36
2016,7,3,18,45,354.5,43.0,2.5,13.0,99.0,34.98,25.05
2016,7,3,19,0,263.0,32.0,2.5,13.0,58.0,26.14,16.07
2016,7,3,19,15,131.5,16.0,2.5,12.5,29.0,12.28,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,11.0,29.0,12.1,0.0
2016,7,4,5,30,286.0,30.0,2.4,11.0,58.0,24.61,14.7
2016,7,4,5,45,386.0,39.0,2.55,11.5,99.5,31.95,22.5
2016,7,4,6,0,486.0,48.0,2.7,12.0,141.0,39.37,29.56
2016,7,4,6,15,548.0,55.0,2.65,12.5,188.5,44.94,34.77
2016,7,4,6,30,610.0,62.0,2.6,13.0,236.0,50.51,39.82
2016,7,4,6,45,305.5,92.5,2.6,13.5,180.0,66.12,53.65
2016,7,4,7,0,1.0,123.0,2.6,14.0,124.0,90.72,71.72
2016,7,4,7,15,9.0,144.5,2.55,14.0,149.0,108.13,85.73
2016,7,4,7,30,17.0,166.0,2.5,14.0,174.0,126.71,100.56
2016,7,4,7,45,22.5,187.5,2.45,14.5,199.0,145.78,115.63
2016,7,4,8,0,28.0,209.0,2.4,15.0,224.0,166.46,131.89
2016,7,4,8,15,31.0,229.5,2.35,15.0,248.0,186.14,147.53
2016,7,4,8,30,34.0,250.0,2.3,15.0,272.0,206.28,163.42
2016,7,4,8,45,35.5,268.5,2.3,15.5,293.0,224.63,177.46
2016,7,4,9,0,37.0,287.0,2.3,16.0,314.0,243.17,191.48
2016,7,4,9,15,39.5,306.0,2.3,16.0,336.0,262.8,206.59
2016,7,4,9,30,42.0,325.0,2.3,16.0,358.0,282.66,221.76
2016,7,4,9,45,74.5,363.5,2.35,16.5,425.5,336.97,263.32
2016,7,4,10,0,107.0,402.0,2.4,17.0,493.0,393.88,306.08
2016,7,4,10,15,126.5,420.5,2.4,17.0,531.0,436.49,337.84
2016,7,4,10,30,146.0,439.0,2.4,17.0,569.0,471.56,363.79
2016,7,4,10,45,133.0,448.5,2.45,17.0,569.5,475.63,366.27
2016,7,4,11,0,120.0,458.0,2.5,17.0,570.0,478.42,367.93
2016,7,4,11,15,249.0,438.0,2.5,17.0,674.0,576.12,442.15
2016,7,4,11,30,378.0,418.0,2.5,17.0,778.0,666.66,509.11
2016,7,4,11,45,390.5,416.0,2.55,17.5,790.5,679.83,517.29
2016,7,4,12,0,403.0,414.0,2.6,18.0,803.0,699.66,530.55
2016,7,4,12,15,431.0,411.5,2.6,18.0,827.5,721.57,546.27
2016,7,4,12,30,459.0,409.0,2.6,18.0,852.0,741.27,560.36
2016,7,4,12,45,689.5,263.5,2.65,18.0,922.5,804.38,610.15
2016,7,4,13,0,920.0,118.0,2.7,18.0,993.0,839.45,638.34
2016,7,4,13,15,691.5,248.5,2.7,18.0,901.0,776.3,590.33
2016,7,4,13,30,463.0,379.0,2.7,18.0,809.0,693.9,527.71
2016,7,4,13,45,472.5,364.5,2.7,18.0,794.0,677.43,516.9
2016,7,4,14,0,482.0,350.0,2.7,18.0,779.0,658.51,503.71
2016,7,4,14,15,686.0,231.0,2.7,17.5,821.0,689.31,530.37
2016,7,4,14,30,890.0,112.0,2.7,17.0,863.0,691.59,535.62
2016,7,4,14,45,700.5,193.5,2.7,17.0,770.5,617.9,478.52
2016,7,4,15,0,511.0,275.0,2.7,17.0,678.0,539.97,418.65
2016,7,4,15,15,480.0,269.5,2.7,17.0,633.0,494.32,383.91
2016,7,4,15,30,449.0,264.0,2.7,17.0,588.0,449.74,349.24
2016,7,4,15,45,268.5,273.5,2.75,17.0,464.0,344.44,268.41
2016,7,4,16,0,88.0,283.0,2.8,17.0,340.0,253.26,198.56
2016,7,4,16,15,139.5,263.0,2.75,16.5,345.5,252.8,197.72
2016,7,4,16,30,191.0,243.0,2.7,16.0,351.0,242.97,188.25
2016,7,4,16,45,161.5,220.5,2.7,16.0,306.0,205.47,158.27
2016,7,4,17,0,132.0,198.0,2.7,16.0,261.0,171.24,131.3
2016,7,4,17,15,133.0,175.0,2.7,15.5,232.5,144.34,109.68
2016,7,4,17,30,134.0,152.0,2.7,15.0,204.0,117.58,89.16
2016,7,4,17,45,123.0,131.5,2.7,14.5,173.5,92.23,76.43
2016,7,4,18,0,112.0,111.0,2.7,14.0,143.0,77.87,63.93
2016,7,4,18,15,293.0,80.5,2.65,13.5,142.0,58.52,46.71
2016,7,4,18,30,474.0,50.0,2.6,13.0,141.0,40.81,30.73
2016,7,4,18,45,383.5,40.0,2.55,13.0,100.0,32.71,23.05
2016,7,4,19,0,293.0,30.0,2.5,13.0,59.0,24.59,14.75
2016,7,4,19,15,146.5,15.0,2.5,12.5,29.5,12.08,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,12.25,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,26.2,15.79
2016,7,5,5,45,351.0,42.0,2.75,12.5,96.5,34.23,24.36
2016,7,5,6,0,449.0,52.0,2.8,13.0,137.0,42.28,31.99
2016,7,5,6,15,514.5,59.5,2.75,13.0,184.0,48.09,37.5
2016,7,5,6,30,580.0,67.0,2.7,13.0,231.0,53.9,42.84
2016,7,5,6,45,290.0,87.0,2.65,13.5,169.0,62.29,50.24
2016,7,5,7,0,0.0,107.0,2.6,14.0,107.0,79.87,62.59
2016,7,5,7,15,16.5,142.0,2.55,14.0,150.0,107.4,84.82
2016,7,5,7,30,33.0,177.0,2.5,14.0,193.0,136.81,108.27
2016,7,5,7,45,65.0,208.0,2.45,14.5,243.0,170.64,134.45
2016,7,5,8,0,97.0,239.0,2.4,15.0,293.0,208.51,163.95
2016,7,5,8,15,97.5,261.5,2.35,15.0,320.0,232.95,183.7
2016,7,5,8,30,98.0,284.0,2.3,15.0,347.0,257.47,203.3
2016,7,5,8,45,115.0,308.0,2.3,15.5,386.5,295.22,232.52
2016,7,5,9,0,132.0,332.0,2.3,16.0,426.0,330.68,259.54
2016,7,5,9,15,233.0,337.5,2.35,16.0,515.0,398.77,312.27
2016,7,5,9,30,334.0,343.0,2.4,16.0,604.0,481.25,375.28
2016,7,5,9,45,303.0,368.5,2.45,16.5,613.5,498.34,386.93
2016,7,5,10,0,272.0,394.0,2.5,17.0,623.0,512.28,396.2
2016,7,5,10,15,238.0,415.5,2.55,17.0,620.5,509.5,393.68
2016,7,5,10,30,204.0,437.0,2.6,17.0,618.0,511.85,394.77
2016,7,5,10,45,314.0,410.5,2.65,17.0,697.5,588.35,452.92
2016,7,5,11,0,424.0,384.0,2.7,17.0,777.0,667.76,511.83
2016,7,5,11,15,319.0,429.5,2.75,17.0,728.0,624.24,478.03
2016,7,5,11,30,214.0,475.0,2.8,17.0,679.0,574.54,440.02
2016,7,5,11,45,573.0,296.0,2.85,17.0,846.5,737.06,565.69
2016,7,5,12,0,932.0,117.0,2.9,17.0,1014.0,862.7,658.46
2016,7,5,12,15,703.5,262.0,2.95,17.0,939.5,821.28,625.34
2016,7,5,12,30,475.0,407.0,3.0,17.0,865.0,753.61,572.82
2016,7,5,12,45,365.0,437.5,3.05,17.0,787.5,678.58,518.24
2016,7,5,13,0,255.0,468.0,3.1,17.0,710.0,611.94,468.56
2016,7,5,13,15,367.5,422.5,3.1,17.0,766.5,657.11,504.29
2016,7,5,13,30,480.0,377.0,3.1,17.0,823.0,706.33,541.51
2016,7,5,13,45,697.5,246.5,3.1,17.0,877.0,751.4,577.94
2016,7,5,14,0,915.0,116.0,3.1,17.0,931.0,766.92,592.97
2016,7,5,14,15,725.0,209.5,3.1,17.0,842.5,699.8,540.7
2016,7,5,14,30,535.0,303.0,3.1,17.0,754.0,622.63,481.61
2016,7,5,14,45,554.0,278.5,3.15,17.0,729.5,593.29,460.53
2016,7,5,15,0,573.0,254.0,3.2,17.0,705.0,560.77,436.2
2016,7,5,15,15,531.5,251.0,3.2,16.5,652.5,509.01,397.07
2016,7,5,15,30,490.0,248.0,3.2,16.0,600.0,459.01,358.62
2016,7,5,15,45,434.0,250.5,3.25,16.0,548.0,408.71,318.79
2016,7,5,16,0,378.0,253.0,3.3,16.0,496.0,357.62,278.06
2016,7,5,16,15,252.5,248.5,3.35,15.5,406.0,286.3,223.0
2016,7,5,16,30,127.0,244.0,3.4,15.0,316.0,224.53,176.19
2016,7,5,16,45,153.0,220.5,3.45,15.0,298.5,203.7,158.06
2016,7,5,17,0,179.0,197.0,3.5,15.0,281.0,180.08,137.26
2016,7,5,17,15,95.5,164.0,3.55,14.5,208.5,132.43,101.95
2016,7,5,17,30,12.0,131.0,3.6,14.0,136.0,97.08,76.64
2016,7,5,17,45,6.5,113.0,3.65,14.0,115.5,82.34,67.89
2016,7,5,18,0,1.0,95.0,3.7,14.0,95.0,69.38,56.42
2016,7,5,18,15,242.0,73.0,3.65,13.5,119.5,52.94,41.75
2016,7,5,18,30,483.0,51.0,3.6,13.0,144.0,41.69,31.5
2016,7,5,18,45,380.0,42.0,3.55,12.5,102.0,34.33,24.51
2016,7,5,19,0,277.0,33.0,3.5,12.0,60.0,27.07,16.83
2016,7,5,19,15,138.5,16.5,3.45,12.0,30.0,13.33,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.0,2.75,11.0,27.5,12.12,0.0
2016,7,6,5,30,271.0,30.0,2.7,11.0,55.0,24.61,14.41
2016,7,6,5,45,370.5,39.0,2.7,11.5,95.5,31.9,22.4
2016,7,6,6,0,470.0,48.0,2.7,12.0,136.0,39.27,29.44
2016,7,6,6,15,532.5,55.0,2.55,12.5,182.5,44.81,34.65
2016,7,6,6,30,595.0,62.0,2.4,13.0,229.0,50.36,39.68
2016,7,6,6,45,436.0,100.0,2.3,13.5,235.5,72.91,59.69
2016,7,6,7,0,277.0,138.0,2.2,14.0,242.0,117.26,84.76
2016,7,6,7,15,329.5,151.0,2.1,14.0,292.5,153.32,109.24
2016,7,6,7,30,382.0,164.0,2.0,14.0,343.0,196.43,142.17
2016,7,6,7,45,587.5,125.0,1.9,14.5,435.5,246.85,176.75
2016,7,6,8,0,793.0,86.0,1.8,15.0,528.0,314.73,228.17
2016,7,6,8,15,811.0,89.0,1.75,15.0,575.0,367.38,274.14
2016,7,6,8,30,829.0,92.0,1.7,15.0,622.0,420.76,319.75
2016,7,6,8,45,844.0,94.0,1.7,15.5,666.0,470.49,360.89
2016,7,6,9,0,859.0,96.0,1.7,16.0,710.0,519.47,400.13
2016,7,6,9,15,870.0,97.5,1.75,16.0,749.0,564.84,436.52
2016,7,6,9,30,881.0,99.0,1.8,16.0,788.0,608.61,470.79
2016,7,6,9,45,889.0,101.0,1.85,16.5,822.0,649.1,500.92
2016,7,6,10,0,897.0,103.0,1.9,17.0,856.0,687.31,528.63
2016,7,6,10,15,903.0,104.0,1.95,17.0,884.5,720.8,553.41
2016,7,6,10,30,909.0,105.0,2.0,17.0,913.0,751.5,575.82
2016,7,6,10,45,914.5,105.5,2.15,17.5,934.5,778.46,594.96
2016,7,6,11,0,920.0,106.0,2.3,18.0,956.0,802.32,610.83
2016,7,6,11,15,503.5,282.5,2.4,18.0,749.5,657.07,502.27
2016,7,6,11,30,87.0,459.0,2.5,18.0,543.0,449.31,343.21
2016,7,6,11,45,508.5,282.5,2.65,18.0,772.0,675.2,519.11
2016,7,6,12,0,930.0,106.0,2.8,18.0,1001.0,853.17,649.29
2016,7,6,12,15,930.0,106.0,2.9,18.0,1001.0,855.16,649.75
2016,7,6,12,30,930.0,106.0,3.0,18.0,1001.0,853.65,649.38
2016,7,6,12,45,668.0,255.5,3.15,18.0,896.5,782.91,597.22
2016,7,6,13,0,406.0,405.0,3.3,18.0,792.0,688.91,525.57
2016,7,6,13,15,425.5,393.0,3.4,18.0,793.0,687.63,526.14
2016,7,6,13,30,445.0,381.0,3.5,18.0,794.0,683.73,524.16
2016,7,6,13,45,452.5,367.5,3.6,18.0,778.5,666.95,512.7
2016,7,6,14,0,460.0,354.0,3.7,18.0,763.0,647.88,499.48
2016,7,6,14,15,424.5,354.5,3.7,17.5,723.0,607.66,470.51
2016,7,6,14,30,389.0,355.0,3.7,17.0,683.0,560.37,436.1
2016,7,6,14,45,360.0,350.0,3.75,17.0,644.5,521.72,407.01
2016,7,6,15,0,331.0,345.0,3.8,17.0,606.0,483.81,378.09
2016,7,6,15,15,592.5,221.5,3.8,17.0,659.0,523.39,409.17
2016,7,6,15,30,854.0,98.0,3.8,17.0,712.0,523.98,408.0
2016,7,6,15,45,843.5,94.5,3.8,17.0,669.5,476.24,368.04
2016,7,6,16,0,833.0,91.0,3.8,17.0,627.0,427.33,326.27
2016,7,6,16,15,816.0,88.0,3.75,16.5,580.0,374.28,280.81
2016,7,6,16,30,799.0,85.0,3.7,16.0,533.0,321.77,234.8
2016,7,6,16,45,779.0,81.0,3.7,16.0,484.5,267.96,187.07
2016,7,6,17,0,759.0,77.0,3.7,16.0,436.0,215.06,140.92
2016,7,6,17,15,729.0,73.0,3.7,15.5,386.0,161.94,98.12
2016,7,6,17,30,699.0,69.0,3.7,15.0,336.0,111.41,63.74
2016,7,6,17,45,659.0,64.0,3.7,14.5,286.5,62.73,50.38
2016,7,6,18,0,619.0,59.0,3.7,14.0,237.0,48.39,37.74
2016,7,6,18,15,558.5,53.0,3.6,13.5,189.5,43.5,33.34
2016,7,6,18,30,498.0,47.0,3.5,13.0,142.0,38.65,28.8
2016,7,6,18,45,406.0,38.0,3.45,13.0,101.0,31.24,21.74
2016,7,6,19,0,314.0,29.0,3.4,13.0,60.0,23.86,14.05
2016,7,6,19,15,157.0,14.5,3.35,12.5,30.0,11.71,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.1,11.5,27.5,10.91,0.0
2016,7,7,5,30,304.0,27.0,3.1,12.0,55.0,22.23,12.26
2016,7,7,5,45,399.0,35.5,3.1,12.5,95.0,29.23,19.94
2016,7,7,6,0,494.0,44.0,3.1,13.0,135.0,36.31,26.67
2016,7,7,6,15,555.5,50.0,3.0,13.0,182.0,41.23,31.36
2016,7,7,6,30,617.0,56.0,2.9,13.0,229.0,46.19,35.94
2016,7,7,6,45,311.0,90.0,2.85,13.5,177.5,64.61,52.31
2016,7,7,7,0,5.0,124.0,2.8,14.0,126.0,91.6,72.35
2016,7,7,7,15,14.0,146.5,2.8,14.0,153.0,110.1,87.2
2016,7,7,7,30,23.0,169.0,2.8,14.0,180.0,129.92,103.03
2016,7,7,7,45,29.0,191.5,2.8,14.5,207.0,150.45,119.32
2016,7,7,8,0,35.0,214.0,2.8,15.0,234.0,172.3,136.57
2016,7,7,8,15,35.0,231.5,2.8,15.0,253.0,189.22,150.12
2016,7,7,8,30,35.0,249.0,2.8,15.0,272.0,206.19,163.57
2016,7,7,8,45,31.5,261.0,2.85,15.5,282.5,217.4,172.03
2016,7,7,9,0,28.0,273.0,2.9,16.0,293.0,228.17,180.01
2016,7,7,9,15,105.0,322.0,2.95,16.0,403.5,317.83,250.56
2016,7,7,9,30,182.0,371.0,3.0,16.0,514.0,408.46,320.55
2016,7,7,9,45,145.0,386.0,3.1,16.0,503.0,407.3,318.97
2016,7,7,10,0,108.0,401.0,3.2,16.0,492.0,394.51,308.67
2016,7,7,10,15,190.5,412.0,3.25,16.0,578.5,474.81,370.77
2016,7,7,10,30,273.0,423.0,3.3,16.0,665.0,560.01,435.15
2016,7,7,10,45,596.0,263.5,3.35,16.5,809.0,689.47,535.39
2016,7,7,11,0,919.0,104.0,3.4,17.0,953.0,800.94,619.51
2016,7,7,11,15,922.0,104.5,3.4,17.0,968.0,819.66,631.52
2016,7,7,11,30,925.0,105.0,3.4,17.0,983.0,834.99,641.85
2016,7,7,11,45,927.5,105.0,3.4,17.0,991.0,846.04,649.26
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,853.62,654.33
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,855.65,655.64
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,854.17,654.63
2016,7,7,12,45,690.0,252.0,3.4,17.0,913.5,799.05,612.48
2016,7,7,13,0,450.0,399.0,3.4,17.0,827.0,720.32,551.1
2016,7,7,13,15,680.0,255.0,3.35,17.0,890.0,776.4,596.9
2016,7,7,13,30,910.0,111.0,3.3,17.0,953.0,802.7,619.55
2016,7,7,13,45,605.5,264.0,3.3,17.0,819.0,699.42,539.91
2016,7,7,14,0,301.0,417.0,3.3,17.0,685.0,576.94,445.26
2016,7,7,14,15,177.0,393.5,3.3,17.0,550.0,451.73,351.26
2016,7,7,14,30,53.0,370.0,3.3,17.0,415.0,333.65,260.11
2016,7,7,14,45,47.0,347.5,3.3,17.0,386.5,308.13,241.02
2016,7,7,15,0,41.0,325.0,3.3,17.0,358.0,283.07,221.84
2016,7,7,15,15,38.5,306.0,3.3,16.5,335.5,263.22,207.04
2016,7,7,15,30,36.0,287.0,3.3,16.0,313.0,243.59,192.25
2016,7,7,15,45,87.5,288.5,3.35,16.0,346.5,264.74,209.14
2016,7,7,16,0,139.0,290.0,3.4,16.0,380.0,284.34,223.98
2016,7,7,16,15,90.5,255.5,3.45,15.5,312.5,227.53,179.56
2016,7,7,16,30,42.0,221.0,3.5,15.0,245.0,180.18,142.78
2016,7,7,16,45,58.0,206.5,3.6,15.0,236.0,168.97,133.27
2016,7,7,17,0,74.0,192.0,3.7,15.0,227.0,155.83,121.88
2016,7,7,17,15,128.5,170.5,3.75,14.5,223.0,141.73,108.27
2016,7,7,17,30,183.0,149.0,3.8,14.0,219.0,120.63,90.22
2016,7,7,17,45,404.5,103.0,3.9,14.0,227.5,78.92,58.63
2016,7,7,18,0,626.0,57.0,4.0,14.0,236.0,47.01,36.5
2016,7,7,18,15,566.0,51.0,3.9,13.5,188.5,42.06,32.05
2016,7,7,18,30,506.0,45.0,3.8,13.0,141.0,37.15,27.46
2016,7,7,18,45,417.0,36.5,3.75,12.5,100.5,30.1,20.78
2016,7,7,19,0,328.0,28.0,3.7,12.0,60.0,23.1,13.44
2016,7,7,19,15,164.0,14.0,3.6,12.0,30.0,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,9.7,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,19.84,10.19
2016,7,8,5,45,420.0,31.5,3.15,12.5,93.0,26.14,17.21
2016,7,8,6,0,513.0,39.0,3.2,13.0,133.0,32.56,23.33
2016,7,8,6,15,571.5,44.5,3.15,13.5,179.5,40.32,30.48
2016,7,8,6,30,630.0,50.0,3.1,14.0,226.0,45.36,35.04
2016,7,8,6,45,434.5,95.5,3.05,14.5,228.0,70.07,56.94
2016,7,8,7,0,239.0,141.0,3.0,15.0,230.0,116.48,85.1
2016,7,8,7,15,195.5,167.5,2.9,15.0,247.5,146.85,109.46
2016,7,8,7,30,152.0,194.0,2.8,15.0,265.0,171.55,131.38
2016,7,8,7,45,151.5,217.5,2.75,15.5,294.5,200.14,154.83
2016,7,8,8,0,151.0,241.0,2.7,16.0,324.0,228.77,178.18
2016,7,8,8,15,214.5,256.5,2.65,16.0,386.5,274.22,213.65
2016,7,8,8,30,278.0,272.0,2.6,16.0,449.0,329.82,257.31
2016,7,8,8,45,571.5,176.0,2.6,16.5,573.0,415.41,322.31
2016,7,8,9,0,865.0,80.0,2.6,17.0,697.0,509.9,395.22
2016,7,8,9,15,875.5,82.0,2.6,17.0,735.5,555.76,432.03
2016,7,8,9,30,886.0,84.0,2.6,17.0,774.0,599.99,466.89
2016,7,8,9,45,892.0,86.0,2.6,17.5,807.5,639.55,496.51
2016,7,8,10,0,898.0,88.0,2.6,18.0,841.0,676.69,523.56
2016,7,8,10,15,904.0,89.5,2.65,18.0,869.0,710.78,549.03
2016,7,8,10,30,910.0,91.0,2.7,18.0,897.0,742.1,572.09
2016,7,8,10,45,913.5,92.0,2.8,18.5,918.5,768.18,589.88
2016,7,8,11,0,917.0,93.0,2.9,19.0,940.0,791.07,604.7
2016,7,8,11,15,920.0,93.5,2.95,19.0,955.0,809.84,617.51
2016,7,8,11,30,923.0,94.0,3.0,19.0,970.0,825.22,628.04
2016,7,8,11,45,926.0,93.5,3.05,19.0,978.5,836.3,635.67
2016,7,8,12,0,929.0,93.0,3.1,19.0,987.0,843.9,641.01
2016,7,8,12,15,929.5,93.0,3.15,19.0,987.5,846.39,642.91
2016,7,8,12,30,930.0,93.0,3.2,19.0,988.0,845.34,642.5
2016,7,8,12,45,923.0,97.0,3.25,19.5,980.0,838.15,636.72
2016,7,8,13,0,916.0,101.0,3.3,20.0,972.0,827.53,628.7
2016,7,8,13,15,914.0,100.5,3.35,19.5,958.0,813.66,620.87
2016,7,8,13,30,912.0,100.0,3.4,19.0,944.0,796.38,610.67
2016,7,8,13,45,909.5,98.0,3.45,19.0,924.0,774.09,595.75
2016,7,8,14,0,907.0,96.0,3.5,19.0,904.0,748.55,577.88
2016,7,8,14,15,901.5,95.0,3.5,19.0,876.5,718.65,555.9
2016,7,8,14,30,896.0,94.0,3.5,19.0,849.0,685.92,531.47
2016,7,8,14,45,890.0,92.0,3.55,19.0,816.5,649.34,503.9
2016,7,8,15,0,884.0,90.0,3.6,19.0,784.0,610.31,473.84
2016,7,8,15,15,874.0,88.0,3.6,19.0,745.5,566.81,439.53
2016,7,8,15,30,864.0,86.0,3.6,19.0,707.0,521.6,403.01
2016,7,8,15,45,852.5,83.5,3.65,19.0,664.0,473.77,363.58
2016,7,8,16,0,841.0,81.0,3.7,19.0,621.0,424.85,322.16
2016,7,8,16,15,824.5,78.5,3.65,18.5,575.0,373.25,278.09
2016,7,8,16,30,808.0,76.0,3.6,18.0,529.0,321.56,232.96
2016,7,8,16,45,788.0,72.5,3.55,18.0,480.5,265.53,183.67
2016,7,8,17,0,768.0,69.0,3.5,18.0,432.0,212.54,137.58
2016,7,8,17,15,739.0,65.5,3.4,17.5,382.0,159.42,94.76
2016,7,8,17,30,710.0,62.0,3.3,17.0,332.0,108.75,60.1
2016,7,8,17,45,671.5,57.5,3.25,17.0,283.0,59.76,39.1
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,47.78,36.74
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,42.81,32.31
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,34.89,25.12
2016,7,8,18,45,427.5,34.0,2.95,15.5,99.0,28.16,18.81
2016,7,8,19,0,339.0,26.0,2.9,15.0,58.0,21.49,11.87
2016,7,8,19,15,169.5,13.0,2.9,14.5,29.0,10.51,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,11.5,2.1,13.0,26.5,9.05,0.0
2016,7,9,5,30,337.0,23.0,2.1,13.0,53.0,19.06,9.36
2016,7,9,5,45,428.5,30.5,2.15,13.5,92.5,25.4,16.47
2016,7,9,6,0,520.0,38.0,2.2,14.0,132.0,34.53,24.97
2016,7,9,6,15,578.5,43.0,2.25,14.5,178.5,39.15,29.31
2016,7,9,6,30,637.0,48.0,2.3,15.0,225.0,43.84,33.55
2016,7,9,6,45,675.5,52.5,2.4,15.5,273.5,48.6,37.72
2016,7,9,7,0,714.0,57.0,2.5,16.0,322.0,97.51,52.97
2016,7,9,7,15,742.5,60.0,2.55,16.0,371.5,147.75,85.95
2016,7,9,7,30,771.0,63.0,2.6,16.0,421.0,203.92,130.99
2016,7,9,7,45,791.5,66.0,2.65,16.5,469.5,256.22,176.14
2016,7,9,8,0,812.0,69.0,2.7,17.0,518.0,309.44,222.92
2016,7,9,8,15,829.0,71.5,2.7,17.0,564.5,361.65,269.08
2016,7,9,8,30,846.0,74.0,2.7,17.0,611.0,413.86,314.39
2016,7,9,8,45,858.0,76.0,2.75,17.5,654.0,463.11,355.79
2016,7,9,9,0,870.0,78.0,2.8,18.0,697.0,511.33,395.15
2016,7,9,9,15,880.0,79.5,2.85,18.0,736.0,556.76,432.03
2016,7,9,9,30,890.0,81.0,2.9,18.0,775.0,600.51,466.72
2016,7,9,9,45,892.0,86.0,3.0,18.5,807.5,640.45,496.95
2016,7,9,10,0,894.0,91.0,3.1,19.0,840.0,677.65,524.43
2016,7,9,10,15,900.0,92.0,3.15,19.0,868.0,711.24,549.61
2016,7,9,10,30,906.0,93.0,3.2,19.0,896.0,742.07,572.4
2016,7,9,10,45,913.5,92.0,3.25,19.0,918.0,769.33,591.93
2016,7,9,11,0,921.0,91.0,3.3,19.0,940.0,793.59,608.63
2016,7,9,11,15,924.0,91.5,3.35,19.0,955.0,812.5,621.58
2016,7,9,11,30,927.0,92.0,3.4,19.0,970.0,828.0,632.22
2016,7,9,11,45,931.5,90.0,3.5,19.0,978.5,839.07,640.13
2016,7,9,12,0,936.0,88.0,3.6,19.0,987.0,846.66,645.72
2016,7,9,12,15,937.0,88.0,3.7,19.0,988.5,849.61,648.18
2016,7,9,12,30,938.0,88.0,3.8,19.0,990.0,848.99,648.26
2016,7,9,12,45,934.5,90.0,3.9,19.0,983.0,842.9,644.61
2016,7,9,13,0,931.0,92.0,4.0,19.0,976.0,833.28,638.59
2016,7,9,13,15,930.0,91.5,4.05,18.5,963.5,819.99,631.01
2016,7,9,13,30,929.0,91.0,4.1,18.0,951.0,803.2,620.96
2016,7,9,13,45,928.0,89.5,4.2,18.0,931.5,782.08,606.85
2016,7,9,14,0,927.0,88.0,4.3,18.0,912.0,757.58,590.01
2016,7,9,14,15,545.5,248.5,4.35,18.0,730.0,612.08,477.17
2016,7,9,14,30,164.0,409.0,4.4,18.0,548.0,448.69,349.06
2016,7,9,14,45,538.0,246.0,4.45,18.0,673.0,561.49,440.08
2016,7,9,15,0,912.0,83.0,4.5,18.0,798.0,622.27,487.81
2016,7,9,15,15,905.5,81.5,4.5,17.5,761.5,580.0,454.34
2016,7,9,15,30,899.0,80.0,4.5,17.0,725.0,535.62,418.68
2016,7,9,15,45,889.0,78.5,4.55,17.0,683.0,487.75,378.53
2016,7,9,16,0,879.0,77.0,4.6,17.0,641.0,438.53,336.16
2016,7,9,16,15,865.0,75.0,4.6,16.5,595.0,386.33,290.86
2016,7,9,16,30,851.0,73.0,4.6,16.0,549.0,333.69,244.14
2016,7,9,16,45,830.5,71.0,4.6,16.0,499.5,279.18,195.24
2016,7,9,17,0,810.0,69.0,4.6,16.0,450.0,222.15,145.13
2016,7,9,17,15,782.5,65.5,4.55,15.5,399.0,166.77,99.79
2016,7,9,17,30,755.0,62.0,4.5,15.0,348.0,113.62,62.82
2016,7,9,17,45,712.5,58.5,4.45,14.5,297.0,62.56,40.85
2016,7,9,18,0,670.0,55.0,4.4,14.0,246.0,49.84,39.03
2016,7,9,18,15,611.0,49.5,4.25,13.5,197.0,44.84,34.52
2016,7,9,18,30,552.0,44.0,4.1,13.0,148.0,36.75,27.08
2016,7,9,18,45,453.5,36.0,3.95,13.0,105.0,29.93,20.55
2016,7,9,19,0,355.0,28.0,3.8,13.0,62.0,23.23,13.34
2016,7,9,19,15,177.5,14.0,3.75,12.5,31.0,11.36,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,163.5,12.5,3.15,12.0,26.5,9.83,0.0
2016,7,10,5,30,327.0,25.0,3.2,12.0,53.0,20.7,10.48
2016,7,10,5,45,427.0,33.0,3.25,12.5,94.5,27.41,18.25
2016,7,10,6,0,527.0,41.0,3.3,13.0,136.0,34.24,24.78
2016,7,10,6,15,589.0,47.0,3.25,13.5,184.0,42.58,32.47
2016,7,10,6,30,651.0,53.0,3.2,14.0,232.0,48.03,37.42
2016,7,10,6,45,694.5,57.0,3.15,14.5,283.0,52.57,41.41
2016,7,10,7,0,738.0,61.0,3.1,15.0,334.0,102.71,56.71
2016,7,10,7,15,768.0,64.5,3.0,15.5,385.5,155.1,91.13
2016,7,10,7,30,798.0,68.0,2.9,16.0,437.0,210.07,134.95
2016,7,10,7,45,821.5,70.5,2.85,16.5,487.5,267.76,184.44
2016,7,10,8,0,845.0,73.0,2.8,17.0,538.0,323.24,232.97
2016,7,10,8,15,861.5,75.5,2.75,17.0,586.0,377.15,280.51
2016,7,10,8,30,878.0,78.0,2.7,17.0,634.0,430.94,327.01
2016,7,10,8,45,892.5,79.0,2.65,17.5,679.0,482.12,369.62
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,532.42,410.13
2016,7,10,9,15,917.0,81.5,2.6,18.0,764.0,579.56,447.95
2016,7,10,9,30,927.0,83.0,2.6,18.0,804.0,624.9,483.4
2016,7,10,9,45,931.5,86.5,2.6,18.5,838.5,666.56,514.22
2016,7,10,10,0,936.0,90.0,2.6,19.0,873.0,705.56,542.25
2016,7,10,10,15,942.0,91.0,2.65,19.0,902.0,740.56,568.12
2016,7,10,10,30,948.0,92.0,2.7,19.0,931.0,772.65,591.51
2016,7,10,10,45,952.0,93.0,2.8,19.5,953.0,800.18,609.88
2016,7,10,11,0,956.0,94.0,2.9,20.0,975.0,824.39,625.39
2016,7,10,11,15,959.0,94.5,3.0,20.0,990.5,843.97,638.9
2016,7,10,11,30,962.0,95.0,3.1,20.0,1006.0,860.0,650.06
2016,7,10,11,45,963.5,95.5,3.25,20.0,1014.0,871.22,658.31
2016,7,10,12,0,965.0,96.0,3.4,20.0,1022.0,878.79,664.16
2016,7,10,12,15,965.5,96.0,3.45,20.0,1023.0,881.43,666.16
2016,7,10,12,30,966.0,96.0,3.5,20.0,1024.0,880.39,665.75
2016,7,10,12,45,960.0,99.0,3.6,20.0,1016.0,872.98,661.34
2016,7,10,13,0,954.0,102.0,3.7,20.0,1008.0,861.98,654.55
2016,7,10,13,15,952.0,101.5,3.7,20.0,993.5,847.63,644.98
2016,7,10,13,30,950.0,101.0,3.7,20.0,979.0,829.73,633.01
2016,7,10,13,45,947.5,99.5,3.75,20.0,958.5,807.09,617.98
2016,7,10,14,0,945.0,98.0,3.8,20.0,938.0,781.06,600.12
2016,7,10,14,15,939.5,97.0,3.75,20.0,910.0,750.09,577.33
2016,7,10,14,30,934.0,96.0,3.7,20.0,882.0,716.15,552.03
2016,7,10,14,45,927.5,94.0,3.7,20.0,848.0,677.9,523.3
2016,7,10,15,0,921.0,92.0,3.7,20.0,814.0,637.12,492.04
2016,7,10,15,15,911.5,90.5,3.65,20.0,774.5,592.76,457.21
2016,7,10,15,30,902.0,89.0,3.6,20.0,735.0,546.52,420.05
2016,7,10,15,45,889.5,86.5,3.6,20.0,691.0,496.39,379.06
2016,7,10,16,0,877.0,84.0,3.6,20.0,647.0,445.15,336.06
2016,7,10,16,15,860.5,81.5,3.55,19.5,599.0,391.59,290.69
2016,7,10,16,30,844.0,79.0,3.5,19.0,551.0,337.85,244.1
2016,7,10,16,45,822.0,76.0,3.5,19.0,500.5,279.76,193.35
2016,7,10,17,0,800.0,73.0,3.5,19.0,450.0,224.7,145.7
2016,7,10,17,15,770.5,69.5,3.4,18.5,398.5,169.46,101.16
2016,7,10,17,30,741.0,66.0,3.3,18.0,347.0,116.69,64.83
2016,7,10,17,45,697.5,61.5,3.25,18.0,295.0,65.5,42.22
2016,7,10,18,0,654.0,57.0,3.2,18.0,243.0,51.26,39.64
2016,7,10,18,15,592.0,51.0,3.1,17.0,194.0,42.33,31.81
2016,7,10,18,30,530.0,45.0,3.0,16.0,145.0,37.36,27.27
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,30.6,20.89
2016,7,10,19,0,329.0,29.0,2.8,15.0,59.0,23.97,13.73
2016,7,10,19,15,164.5,14.5,2.8,14.5,29.5,11.75,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,12.5,1.2,13.0,25.5,9.83,0.0
2016,7,11,5,30,311.0,25.0,1.2,13.0,51.0,20.66,10.18
2016,7,11,5,45,412.5,33.5,1.3,13.5,92.0,27.75,18.46
2016,7,11,6,0,514.0,42.0,1.4,14.0,133.0,34.93,25.31
2016,7,11,6,15,576.0,47.5,1.4,14.5,180.5,39.55,29.67
2016,7,11,6,30,638.0,53.0,1.4,15.0,228.0,47.88,37.16
2016,7,11,6,45,681.0,57.5,1.4,15.5,278.5,52.99,41.63
2016,7,11,7,0,724.0,62.0,1.4,16.0,329.0,102.76,56.86
2016,7,11,7,15,754.5,65.5,1.4,16.5,380.0,154.48,90.6
2016,7,11,7,30,785.0,69.0,1.4,17.0,431.0,208.86,133.48
2016,7,11,7,45,807.0,72.0,1.4,17.5,481.0,263.09,179.59
2016,7,11,8,0,829.0,75.0,1.4,18.0,531.0,320.65,228.97
2016,7,11,8,15,846.0,77.5,1.45,18.5,578.5,373.98,274.73
2016,7,11,8,30,863.0,80.0,1.5,19.0,626.0,427.27,319.38
2016,7,11,8,45,875.5,82.5,1.55,19.5,670.0,478.2,360.99
2016,7,11,9,0,888.0,85.0,1.6,20.0,714.0,528.11,400.49
2016,7,11,9,15,898.5,86.5,1.65,20.0,754.0,574.79,437.23
2016,7,11,9,30,909.0,88.0,1.7,20.0,794.0,619.75,471.77
2016,7,11,9,45,908.5,94.0,1.8,20.5,827.0,659.83,501.24
2016,7,11,10,0,908.0,100.0,1.9,21.0,860.0,696.9,527.85
2016,7,11,10,15,914.5,101.5,1.95,21.0,888.5,731.85,553.2
2016,7,11,10,30,921.0,103.0,2.0,21.0,917.0,764.0,576.18
2016,7,11,10,45,925.5,104.0,2.05,21.0,939.5,791.26,595.2
2016,7,11,11,0,930.0,105.0,2.1,21.0,962.0,815.32,611.25
2016,7,11,11,15,933.0,105.5,2.15,21.0,977.5,834.45,623.99
2016,7,11,11,30,936.0,106.0,2.2,21.0,993.0,850.15,634.49
2016,7,11,11,45,938.0,106.5,2.3,21.0,1001.0,861.52,642.6
2016,7,11,12,0,940.0,107.0,2.4,21.0,1009.0,869.35,648.44
2016,7,11,12,15,940.5,107.0,2.45,21.0,1010.0,871.96,650.47
2016,7,11,12,30,941.0,107.0,2.5,21.0,1011.0,871.0,650.23
2016,7,11,12,45,943.5,104.5,2.65,21.0,1005.5,865.95,648.1
2016,7,11,13,0,946.0,102.0,2.8,21.0,1000.0,857.24,643.52
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,843.01,634.52
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,825.25,623.17
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,803.27,609.2
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,777.95,592.42
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,747.13,571.61
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,713.34,548.14
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,675.67,520.22
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,635.44,489.73
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,591.33,455.39
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,545.36,418.71
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,496.0,378.45
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,445.36,336.03
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,391.9,290.92
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,338.26,244.55
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,280.27,193.89
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,225.11,146.09
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,169.81,101.41
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,116.97,64.81
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,65.39,41.52
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,49.74,38.46
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,41.28,30.94
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,36.65,26.64
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,29.48,19.9
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,22.38,12.35
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,10.95,0.0
