Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,9.44,0.0
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,19.9,9.35
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,26.62,17.49
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,33.45,24.05
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,41.74,31.78
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,47.22,36.85
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,69.39,56.58
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,103.09,80.53
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,131.08,101.39
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,164.76,127.15
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,206.37,158.27
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,258.84,198.9
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,336.78,256.16
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,432.53,329.97
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,484.07,372.77
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,534.58,413.52
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,582.52,451.82
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,628.77,487.74
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,670.83,518.66
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,710.59,547.01
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,746.2,572.99
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,778.91,596.44
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,806.32,613.86
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,830.36,628.5
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,850.12,641.77
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,866.32,652.68
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,877.67,659.15
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,885.34,663.21
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,887.65,665.03
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,886.26,664.49
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,878.16,659.87
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,866.49,652.91
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,851.0,643.05
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,832.0,630.8
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,808.8,615.92
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,782.29,598.24
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,751.19,576.9
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,717.18,552.98
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,678.6,524.34
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,637.58,493.21
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,592.91,458.39
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,546.44,421.27
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,496.79,380.7
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,446.05,338.14
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,392.62,292.94
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,337.36,245.22
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,281.16,195.91
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,225.99,148.02
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,171.21,103.58
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,119.04,67.15
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,68.27,43.56
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,47.98,36.9
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,42.62,32.13
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,37.29,27.19
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,30.16,20.48
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,23.13,12.85
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,11.35,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,9.83,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,20.64,9.55
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,28.1,18.68
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,35.65,25.9
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,41.0,30.94
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,46.4,35.84
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,56.3,44.57
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,106.5,59.86
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,158.78,94.07
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,213.87,137.28
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,268.65,183.36
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,324.72,230.94
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,380.54,277.67
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,434.38,321.49
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,486.1,362.54
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,536.89,401.41
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,583.96,436.74
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,629.3,469.76
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,669.3,497.98
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,705.95,523.14
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,740.93,548.39
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,773.11,571.38
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,800.78,590.45
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,825.26,606.42
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,844.45,619.51
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,860.19,630.44
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,871.21,638.35
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,878.67,644.06
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,880.92,646.43
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,879.6,646.57
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,874.65,644.85
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,866.05,640.7
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,851.07,631.87
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,832.57,620.69
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,809.5,606.34
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,783.13,589.2
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,752.19,567.62
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,718.34,543.57
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,679.62,515.51
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,638.5,485.04
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,594.07,452.19
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,547.84,416.89
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,497.97,376.94
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,447.11,335.04
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,393.12,290.16
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,339.32,244.29
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,283.65,196.07
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,229.12,149.32
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,174.33,105.37
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,122.25,69.21
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,67.28,41.83
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,50.0,38.36
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,44.74,33.7
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,39.52,28.88
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,31.68,21.57
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,23.91,13.2
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,11.76,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,9.44,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,19.86,8.57
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,27.38,17.94
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,35.0,25.2
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,40.03,30.01
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,48.85,38.02
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,55.38,43.76
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,106.64,59.26
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,159.51,93.89
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,215.09,137.64
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,270.68,184.59
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,329.53,234.62
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,384.22,280.84
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,438.87,325.78
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,490.96,367.66
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,542.08,407.44
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,589.87,444.4
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,635.9,479.1
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,677.39,509.22
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,716.1,536.67
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,751.77,562.07
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,784.53,585.06
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,812.26,603.11
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,836.67,618.46
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,856.42,631.93
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,872.62,643.15
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,883.99,651.27
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,891.69,657.1
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,894.05,659.01
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,892.71,658.62
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,884.56,654.29
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,872.84,647.66
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,857.84,639.67
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,839.33,629.31
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,815.8,614.29
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,789.0,596.54
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,757.63,574.36
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,723.37,549.75
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,684.26,521.44
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,642.78,490.71
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,597.73,457.21
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,550.96,421.35
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,500.88,381.1
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,449.84,338.96
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,395.71,293.93
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,341.7,247.82
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,285.78,199.32
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,231.19,152.37
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,176.1,107.95
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,119.91,67.98
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,69.63,43.78
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,52.04,40.48
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,46.48,35.52
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,40.95,30.38
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,32.78,22.69
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,24.66,13.78
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,12.16,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,10.62,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,22.19,9.85
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,30.72,20.92
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,39.29,29.16
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,45.2,34.84
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,51.15,40.36
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,59.27,47.56
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,73.51,57.26
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,104.87,82.41
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,140.39,110.62
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,189.76,147.15
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,251.95,194.69
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,293.09,227.38
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,337.05,262.07
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,432.52,334.39
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,536.84,413.57
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,584.29,450.68
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,630.13,485.95
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,612.48,470.5
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,552.46,423.33
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,672.76,515.35
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,778.47,594.47
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,767.47,580.85
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,726.12,547.02
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,806.88,608.48
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,867.5,652.36
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,878.7,659.53
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,886.3,664.83
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,889.07,666.56
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,888.19,665.98
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,879.28,660.1
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,866.88,652.0
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,852.13,642.4
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,833.93,630.5
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,662.21,504.51
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,467.72,357.07
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,449.74,345.84
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,431.1,333.01
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,409.81,317.38
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,388.09,301.29
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,492.22,382.42
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,547.44,422.11
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,498.54,382.02
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,446.94,339.44
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,393.08,294.53
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,339.51,248.73
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,284.53,201.07
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,227.82,152.48
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,174.23,109.07
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,123.74,73.19
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,74.96,48.73
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,56.75,44.81
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,50.66,39.36
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,44.59,33.69
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,33.2,23.12
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,24.27,13.36
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,12.59,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,10.23,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,21.35,8.72
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,29.9,20.16
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,38.49,28.44
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,44.42,34.06
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,50.39,39.51
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,71.39,58.12
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,99.34,77.35
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,135.13,91.0
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,215.81,142.32
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,233.53,171.39
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,213.82,166.74
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,255.66,199.19
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,302.0,234.83
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,338.62,262.87
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,376.52,291.45
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,503.72,388.34
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,629.04,482.38
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,670.85,512.11
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,710.25,540.06
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,745.01,565.64
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,776.96,588.91
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,804.85,608.74
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,829.54,625.67
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,849.68,639.14
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,866.38,650.35
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,877.51,658.33
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,885.07,664.04
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,888.23,666.04
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,887.8,665.76
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,881.7,662.19
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,872.01,656.3
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,857.54,646.86
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,839.56,635.1
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,817.18,620.7
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,791.34,603.61
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,760.25,582.55
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,726.21,558.91
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,688.2,530.81
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,647.62,500.19
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,602.84,465.67
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,556.23,428.83
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,505.99,388.33
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,454.66,345.73
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,400.24,300.07
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,345.85,253.21
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,265.98,191.99
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,203.68,147.84
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,162.18,115.05
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,124.18,87.27
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,82.93,57.26
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,50.04,38.87
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,44.75,34.13
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,39.53,29.22
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,31.65,21.75
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,23.87,12.83
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,11.41,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,9.83,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,20.59,7.59
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,27.99,18.45
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,35.53,25.79
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,41.23,31.27
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,46.98,36.61
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,73.38,60.13
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,109.65,83.47
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,142.89,106.18
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,186.23,138.37
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,206.37,158.73
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,218.72,171.76
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,266.28,209.12
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,325.04,255.55
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,376.01,295.37
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,432.13,338.92
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,449.42,352.58
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,461.19,361.43
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,587.24,459.38
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,708.11,551.43
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,742.91,576.6
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,774.88,599.88
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,801.88,617.93
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,825.69,633.03
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,844.59,645.9
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,860.04,656.45
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,871.15,664.37
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,878.72,669.96
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,881.05,673.01
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,879.81,673.72
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,872.57,669.08
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,861.84,662.12
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,847.15,652.45
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,829.02,640.4
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,806.94,625.57
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,781.48,608.04
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,750.09,585.15
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,715.86,559.77
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,678.33,531.45
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,638.25,500.56
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,593.83,466.45
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,547.67,429.97
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,450.06,352.82
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,357.87,280.78
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,366.71,283.03
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,340.31,253.11
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,284.99,203.7
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,230.98,155.94
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,176.6,110.7
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,125.0,73.1
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,70.83,43.97
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,50.5,39.6
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,44.9,34.53
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,39.35,29.28
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,31.53,21.75
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,23.82,12.6
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,11.41,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,8.65,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,18.1,5.34
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,25.58,16.31
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,33.16,23.68
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,38.54,28.85
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,43.97,33.91
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,71.43,58.39
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,106.09,81.78
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,119.02,92.91
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,128.22,101.62
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,171.33,134.68
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,224.6,176.26
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,221.49,175.24
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,215.46,171.15
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,255.65,202.62
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,298.54,235.81
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,319.9,252.24
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,341.02,268.35
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,352.1,275.98
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,362.3,282.83
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,396.79,309.07
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,442.77,343.58
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,389.33,301.74
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,344.15,266.15
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,341.64,264.18
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,338.73,261.77
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,337.53,260.78
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,335.98,259.55
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,314.45,243.1
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,280.68,217.24
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,474.32,367.94
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,651.0,498.96
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,604.23,462.99
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,546.59,420.18
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,577.46,444.6
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,593.32,457.46
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,588.67,455.21
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,588.83,456.18
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,538.41,418.31
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,498.42,387.93
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,545.84,425.29
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,548.72,426.5
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,499.09,385.5
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,448.17,342.54
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,394.56,296.91
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,340.71,249.87
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,285.39,200.65
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,230.81,152.42
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,172.03,103.58
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,118.59,64.67
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,66.43,38.35
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,44.27,33.9
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,39.5,29.58
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,34.8,25.14
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,27.76,18.37
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,19.15,8.74
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,9.05,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,8.26,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,17.4,4.17
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,24.15,15.03
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,33.71,24.14
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,39.22,29.45
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,44.78,34.64
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,71.2,58.19
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,110.73,83.15
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,142.74,94.12
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,212.51,138.7
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,270.31,189.14
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,325.92,238.44
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,380.34,286.85
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,434.72,334.22
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,486.21,377.48
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,536.5,418.37
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,583.71,456.48
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,629.16,492.23
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,670.59,523.08
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,709.35,551.13
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,744.9,577.29
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,777.58,600.86
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,804.62,619.36
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,828.28,635.51
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,847.96,648.59
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,864.14,659.29
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,875.49,667.09
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,883.23,672.51
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,886.06,674.34
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,885.24,673.78
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,877.94,667.95
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,867.06,659.8
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,852.11,649.86
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,833.65,637.55
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,811.77,623.17
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,786.32,606.25
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,755.43,584.56
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,721.58,559.85
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,683.8,531.78
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,643.34,501.04
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,598.13,466.78
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,551.1,430.01
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,501.6,389.35
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,450.76,346.41
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,396.99,299.95
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,343.0,252.26
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,287.39,202.76
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,232.44,154.16
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,173.87,105.42
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,120.63,66.46
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,68.42,39.5
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,45.03,34.43
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,39.87,29.78
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,34.76,24.99
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,27.75,18.29
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,19.16,8.47
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,9.05,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,7.87,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,16.58,2.87
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,23.36,14.3
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,32.89,23.39
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,38.43,28.74
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,44.03,33.96
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,67.17,54.6
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,95.75,74.94
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,127.39,98.04
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,168.17,128.73
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,230.83,167.73
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,329.06,239.66
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,383.74,287.77
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,438.37,334.88
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,490.58,378.13
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,541.82,419.1
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,589.89,457.34
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,636.15,493.17
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,678.08,524.08
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,716.97,551.97
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,752.92,577.99
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,785.95,601.26
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,814.5,619.37
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,839.84,635.21
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,859.93,648.64
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,876.43,659.73
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,888.38,668.22
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,896.64,674.34
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,899.14,676.28
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,897.88,675.81
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,892.43,672.63
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,883.24,667.0
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,868.25,657.48
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,849.63,645.52
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,826.54,630.77
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,799.98,613.52
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,768.72,592.12
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,734.39,567.24
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,695.74,538.67
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,654.47,507.49
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,609.09,473.15
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,561.77,436.26
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,511.11,394.96
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,459.26,351.45
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,404.93,305.32
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,350.34,257.71
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,293.66,207.38
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,237.77,158.0
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,177.78,108.02
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,123.11,67.8
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,70.26,40.32
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,45.94,35.23
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,40.78,30.57
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,35.68,25.77
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,28.21,18.64
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,19.16,8.13
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,9.05,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,7.87,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,16.59,1.86
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,23.38,14.23
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,32.92,23.39
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,38.04,28.31
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,43.25,33.11
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,70.12,57.0
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,103.88,79.83
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,137.97,91.27
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,218.32,142.74
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,273.48,190.96
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,329.78,240.75
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,385.0,289.21
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,440.12,336.31
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,492.1,379.56
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,543.11,420.59
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,591.66,459.39
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,638.45,495.82
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,681.08,527.24
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,721.05,555.86
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,757.42,582.62
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,790.87,606.24
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,820.0,626.01
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,845.83,643.48
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,866.21,657.52
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,882.96,669.16
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,895.14,677.76
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,903.57,683.91
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,906.54,686.12
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,905.68,685.85
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,898.74,681.81
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,888.08,675.31
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,873.47,665.59
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,855.2,653.4
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,832.69,638.54
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,806.59,621.12
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,775.12,599.28
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,740.56,573.85
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,701.57,544.74
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,659.81,512.91
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,614.24,478.18
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,566.67,440.87
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,515.47,398.93
