Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,462.96,354.72
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,408.12,308.01
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,352.93,259.76
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,295.74,208.85
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,239.36,158.93
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,181.96,110.92
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,123.08,67.05
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,69.72,39.12
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,44.44,33.9
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,39.62,29.54
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,34.89,25.06
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,27.37,17.87
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,19.98,8.3
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,8.65,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,7.47,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,15.75,0.32
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,23.37,14.15
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,33.78,24.13
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,39.31,29.43
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,44.92,34.6
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,55.82,36.83
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,107.86,58.61
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,162.19,96.02
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,222.24,144.76
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,278.75,193.58
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,336.4,243.73
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,392.02,291.73
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,447.61,338.38
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,500.99,381.87
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,553.28,423.02
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,601.93,460.96
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,648.74,496.48
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,690.87,526.95
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,730.01,554.49
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,765.99,580.38
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,799.01,603.41
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,828.09,621.54
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,853.86,637.36
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,873.78,650.92
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,890.07,662.16
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,901.77,670.43
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,909.74,676.34
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,912.72,679.03
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,911.9,679.29
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,904.86,675.48
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,894.11,669.26
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,879.12,659.87
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,860.5,648.06
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,836.71,633.0
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,809.51,615.51
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,777.96,593.8
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,743.37,568.82
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,703.82,540.0
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,661.79,508.67
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,616.32,474.74
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,568.97,438.31
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,517.59,396.89
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,465.21,353.5
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,410.51,307.73
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,355.65,260.55
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,296.7,209.13
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,240.52,160.17
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,183.7,113.22
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,129.63,73.5
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,77.5,45.81
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,47.93,36.67
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,42.17,31.57
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,36.45,26.29
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,28.48,18.68
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,20.63,8.17
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,9.83,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,7.87,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,16.47,0.0
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,24.38,14.77
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,32.42,22.72
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,38.23,28.23
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,44.09,33.59
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,59.42,39.31
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,110.08,60.96
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,163.28,97.41
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,219.5,142.51
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,275.52,190.26
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,334.7,240.82
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,389.72,287.66
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,444.8,333.31
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,497.34,374.98
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,548.98,414.42
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,597.47,451.88
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,644.23,487.1
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,686.75,517.83
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,726.79,546.08
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,762.9,571.75
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,796.1,594.59
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,824.12,612.63
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,848.69,628.32
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,869.17,642.12
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,886.11,653.65
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,897.37,661.51
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,904.91,667.03
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,907.4,670.24
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,906.17,671.11
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,900.39,667.76
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,890.91,662.04
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,876.07,652.81
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,857.64,641.19
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,834.45,626.36
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,807.88,609.17
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,776.15,588.61
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,741.41,564.83
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,702.18,536.42
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,660.49,505.54
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,615.39,471.18
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,568.43,434.5
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,517.46,393.91
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,465.5,351.35
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,410.61,305.81
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,354.4,258.03
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,297.21,208.83
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,241.31,160.69
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,184.77,114.14
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,131.11,74.74
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,75.22,43.56
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,48.59,37.25
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,42.86,32.1
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,37.19,26.79
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,28.85,18.85
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,20.61,7.47
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,9.83,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,7.87,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,16.38,0.0
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,25.45,15.55
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,34.59,24.58
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,40.64,30.4
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,46.75,36.09
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,59.42,39.17
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,109.7,61.73
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,150.5,102.96
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,152.32,116.95
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,225.42,163.4
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,333.63,241.13
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,389.12,287.54
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,444.85,333.07
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,497.3,374.98
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,549.11,415.04
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,597.33,452.11
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,643.88,487.0
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,686.66,517.89
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,727.17,546.48
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,763.49,572.67
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,796.93,596.2
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,825.28,614.14
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,850.36,629.86
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,870.41,642.98
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,886.91,653.83
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,898.09,661.79
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,905.57,667.45
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,908.07,669.92
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,906.83,670.04
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,900.23,666.69
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,889.95,660.97
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,874.73,651.58
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,855.94,639.83
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,832.09,625.0
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,804.95,607.81
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,773.03,587.47
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,738.15,563.86
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,698.96,535.46
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,657.4,504.65
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,611.95,470.92
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,564.7,434.79
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,513.46,393.72
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,461.41,350.84
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,406.97,305.48
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,352.3,258.7
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,295.45,209.21
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,240.07,161.09
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,183.92,114.76
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,130.81,75.48
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,75.61,44.08
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,48.36,37.2
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,42.68,32.06
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,37.05,26.76
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,28.36,18.45
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,19.73,6.21
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,9.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,7.87,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,16.42,0.0
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,25.09,15.26
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,33.85,24.11
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,39.95,30.02
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,46.11,35.8
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,74.58,54.46
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,109.6,81.64
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,144.2,105.74
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,187.11,138.0
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,204.55,156.54
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,213.1,166.63
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,276.98,215.25
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,349.09,270.37
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,447.98,345.02
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,553.01,424.01
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,601.49,461.09
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,648.29,496.31
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,690.29,526.51
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,729.49,553.94
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,765.46,579.25
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,798.61,601.92
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,826.88,619.44
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,851.85,634.69
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,872.13,648.04
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,888.91,659.14
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,900.42,666.87
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,908.28,672.31
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,911.17,674.08
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,910.37,673.55
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,904.19,668.87
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,894.34,661.89
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,879.15,653.97
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,860.39,643.67
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,837.65,629.43
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,811.46,612.8
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,779.46,591.14
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,744.49,566.39
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,705.96,538.96
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,664.71,508.84
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,618.92,474.06
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,571.34,437.07
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,520.3,396.66
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,467.96,354.0
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,412.93,308.64
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,356.66,260.97
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,298.96,210.86
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,242.28,161.6
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,185.1,114.34
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,130.8,74.06
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,78.27,45.19
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,45.73,34.88
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,40.28,29.96
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,34.9,24.88
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,26.5,16.82
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,18.17,4.43
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,8.65,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,7.08,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,14.8,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,23.55,13.72
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,32.37,22.61
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,38.15,28.14
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,44.01,33.52
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,62.73,40.37
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,113.84,63.75
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,167.32,100.86
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,224.05,146.24
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,280.09,193.64
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,337.54,242.23
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,394.5,289.34
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,450.26,333.95
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,503.3,374.57
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,555.41,412.82
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,604.3,449.48
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,651.55,484.03
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,693.56,513.75
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,732.94,541.02
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,769.29,566.17
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,802.75,588.61
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,831.17,606.38
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,856.3,621.98
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,876.34,635.53
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,892.84,646.89
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,904.86,654.2
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,913.21,659.22
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,915.7,661.87
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,914.46,662.23
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,906.63,658.41
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,895.19,652.31
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,879.64,644.31
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,860.54,633.98
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,837.54,620.21
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,811.16,604.05
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,778.97,582.51
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,743.86,558.0
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,704.81,530.54
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,663.25,500.61
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,617.49,467.5
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,569.98,432.05
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,519.13,392.32
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,467.76,350.92
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,411.97,305.4
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,356.34,258.73
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,298.77,209.38
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,242.43,161.04
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,186.29,115.13
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,133.2,76.06
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,77.31,43.99
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,47.71,36.15
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,41.6,30.76
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,35.53,25.16
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,26.8,16.83
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,18.13,3.27
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,8.65,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,6.29,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,12.21,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,23.24,13.28
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,34.29,24.21
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,45.33,34.47
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,54.09,42.55
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,69.21,47.06
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,114.89,69.86
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,158.81,108.03
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,186.46,136.65
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,243.63,176.68
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,322.19,235.95
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,375.49,280.41
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,430.99,325.41
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,481.74,365.79
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,532.38,404.86
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,580.07,440.62
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,626.55,474.47
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,664.91,501.42
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,699.67,525.16
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,734.92,550.08
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,767.77,572.97
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,796.88,592.02
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,823.3,608.85
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,843.8,622.27
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,861.07,633.64
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,859.94,632.95
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,869.44,639.58
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,871.67,641.39
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,870.55,641.14
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,867.62,640.27
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,861.08,637.06
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,846.79,629.53
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,829.21,619.82
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,807.4,606.38
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,782.26,590.58
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,751.28,570.02
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,717.61,547.09
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,680.44,520.45
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,640.7,491.28
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,596.42,458.45
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,553.41,425.53
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,503.6,386.0
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,452.6,344.38
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,398.74,300.01
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,345.24,254.69
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,289.84,206.59
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,235.45,159.27
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,177.84,111.69
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,126.37,73.17
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,76.16,44.14
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,46.54,35.43
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,40.49,29.97
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,34.48,24.33
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,25.43,15.66
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,16.38,1.24
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,7.87,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,6.29,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,13.08,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,21.8,12.06
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,30.58,21.15
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,36.33,26.7
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,42.15,32.1
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,73.4,52.01
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,110.07,80.41
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,146.31,105.31
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,191.75,139.37
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,252.22,182.2
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,328.93,240.54
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,340.97,259.64
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,313.35,243.7
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,425.33,328.82
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,540.85,415.72
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,588.46,451.46
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,634.45,485.47
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,676.17,515.87
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,715.58,543.93
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,750.56,569.01
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,782.71,590.93
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,810.3,608.55
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,834.64,623.93
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,854.4,637.0
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,870.67,647.8
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,881.66,655.64
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,889.03,661.19
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,891.02,662.83
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,889.37,662.16
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,880.46,656.74
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,868.05,649.09
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,852.83,640.46
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,834.21,629.52
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,811.37,614.85
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,785.3,597.9
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,753.9,576.52
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,719.7,551.98
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,681.44,524.29
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,640.86,494.24
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,556.9,430.34
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,472.39,365.93
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,474.42,366.55
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,451.05,345.12
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,397.01,300.14
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,343.22,254.21
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,287.83,205.86
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,233.94,158.78
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,179.49,113.4
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,124.77,71.82
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,75.06,43.07
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,45.72,34.84
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,39.68,29.36
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,33.66,23.69
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,25.0,15.26
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,16.38,0.0
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,7.87,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,5.9,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,12.16,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,22.42,12.34
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,32.62,22.87
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,39.71,29.66
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,46.79,36.22
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,63.84,41.05
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,110.92,65.12
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,160.42,100.71
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,213.64,144.11
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,269.29,191.71
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,323.96,238.66
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,377.12,284.4
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,430.9,329.56
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,482.46,371.32
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,533.76,411.6
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,577.94,445.53
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,623.03,479.07
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,664.84,509.34
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,704.59,537.41
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,739.46,562.5
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,771.67,585.12
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,799.99,604.08
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,825.41,621.05
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,845.45,634.39
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,862.14,645.56
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,874.43,653.86
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,883.27,659.96
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,886.07,662.13
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,885.28,662.04
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,879.61,658.77
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,870.35,653.2
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,855.47,643.5
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,837.14,631.55
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,814.78,617.23
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,789.04,600.53
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,758.13,579.81
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,724.36,555.58
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,686.77,528.19
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,646.6,498.31
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,566.37,437.57
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,484.84,375.61
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,482.66,372.87
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,455.87,348.84
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,401.9,303.71
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,346.76,256.5
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,291.0,207.53
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,236.27,159.37
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,180.52,112.65
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,127.65,72.49
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,76.5,42.86
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,45.19,34.37
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,36.23,26.32
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,30.79,21.17
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,22.75,13.28
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,14.82,0.0
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,7.08,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,5.9,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,11.8,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,20.65,10.7
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,29.12,19.8
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,34.97,25.46
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,44.32,34.01
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,72.62,49.69
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,112.42,78.86
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,149.04,107.41
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,186.14,138.33
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,250.89,183.2
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,336.91,248.17
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,292.69,225.02
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,192.91,151.61
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,361.96,283.2
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,551.24,426.22
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,599.01,462.91
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,645.09,498.48
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,687.89,529.91
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,728.36,558.93
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,764.01,584.71
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,796.76,606.85
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,824.87,626.08
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,849.68,643.06
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,869.36,656.2
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,885.47,667.01
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,897.1,674.88
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,905.02,680.37
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,907.48,681.9
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,906.2,681.05
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,744.15,564.97
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,533.9,406.05
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,725.48,554.68
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,855.57,649.29
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,832.61,632.87
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,806.23,615.38
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,774.79,595.13
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,740.37,571.58
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,701.75,543.31
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,660.49,512.49
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,615.36,477.79
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,568.35,440.78
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,441.73,343.12
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,318.03,248.2
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,358.51,275.89
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,355.93,264.37
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,299.41,214.26
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,241.38,163.08
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,184.3,114.83
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,129.93,73.14
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,77.0,42.33
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,43.9,33.51
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,37.89,28.0
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,31.93,22.33
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,21.67,12.34
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,14.05,0.0
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,6.69,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,5.51,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,11.02,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,19.46,9.49
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,27.58,18.4
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,36.34,26.7
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,42.77,32.75
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,66.82,46.61
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,84.62,66.28
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,117.03,90.77
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,159.29,123.47
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,172.17,135.24
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,183.47,145.22
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,186.31,147.53
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,182.65,144.29
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,297.03,233.96
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,424.63,331.2
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,465.68,361.86
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,507.34,392.97
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,626.76,482.97
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,733.8,562.02
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,770.42,587.55
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,804.16,610.17
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,792.76,597.69
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,747.52,561.06
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,832.74,625.36
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,894.97,668.51
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,851.05,636.41
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,773.58,578.24
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,860.08,644.61
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,915.69,683.58
