Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,775.78,584.25
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,586.47,443.55
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,755.36,573.56
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,863.3,652.16
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,839.73,635.96
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,812.7,618.53
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,780.74,598.69
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,745.8,575.52
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,706.7,547.23
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,664.99,516.33
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,618.67,482.07
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,570.55,445.3
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,519.43,404.18
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,467.2,360.89
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,339.73,262.64
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,236.65,185.53
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,189.39,148.24
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,145.83,114.11
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,159.58,111.45
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,131.04,74.91
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,78.24,43.63
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,44.51,34.19
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,38.56,28.7
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,30.06,20.75
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,21.98,12.51
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,14.01,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,6.69,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,11.02,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,20.16,9.71
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,29.0,19.59
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,35.58,26.0
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,42.21,32.24
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,51.5,33.6
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,49.84,37.18
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,70.67,54.71
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,91.77,72.15
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,111.86,88.28
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,132.74,104.87
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,180.85,143.19
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,230.63,182.48
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,312.74,246.23
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,407.32,318.44
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,529.8,412.79
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,650.94,505.01
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,693.06,534.86
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,732.39,562.58
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,768.45,588.6
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,801.69,611.12
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,830.76,629.41
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,856.62,645.43
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,876.6,658.69
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,893.04,669.66
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,905.02,677.74
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,913.32,683.48
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,915.74,685.4
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,914.43,684.97
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,907.67,681.01
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,897.24,674.67
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,881.87,665.07
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,862.95,653.11
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,839.65,638.13
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,812.97,620.78
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,781.24,600.65
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,746.58,577.14
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,707.23,548.57
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,665.42,517.5
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,619.27,483.3
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,571.39,446.67
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,520.08,405.51
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,467.83,362.29
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,412.95,316.17
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,357.64,268.36
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,300.27,217.67
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,244.42,168.16
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,187.62,119.96
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,133.98,78.41
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,78.76,44.55
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,45.29,34.86
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,39.14,29.18
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,33.05,23.31
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,23.87,13.85
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,14.77,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,7.08,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,11.02,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,21.33,10.19
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,31.33,21.55
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,38.2,28.28
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,45.13,34.82
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,58.11,39.1
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,59.95,45.79
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,78.63,61.44
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,97.64,77.08
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,113.5,89.71
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,129.9,102.66
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,155.06,122.76
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,181.45,143.71
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,365.26,288.05
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,565.25,440.06
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,614.27,477.03
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,661.67,512.73
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,704.7,543.53
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,745.15,571.63
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,781.65,597.46
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,815.3,619.62
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,844.78,638.06
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,870.96,654.18
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,891.16,667.04
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,907.77,677.57
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,919.42,685.4
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,927.34,690.88
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,929.77,692.35
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,928.42,691.47
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,919.99,684.71
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,907.91,675.7
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,892.08,666.05
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,872.69,654.05
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,848.61,638.87
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,821.22,621.38
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,788.35,599.99
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,752.6,575.16
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,712.35,546.44
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,669.77,515.34
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,623.57,481.45
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,575.69,445.25
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,525.16,405.21
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,471.47,361.56
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,415.62,315.51
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,360.11,268.33
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,302.15,218.06
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,246.16,169.27
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,186.58,119.48
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,133.35,78.6
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,82.55,47.99
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,49.49,38.11
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,42.35,31.59
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,35.24,24.83
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,24.96,14.28
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,13.68,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,7.08,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,10.23,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,21.27,9.63
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,31.99,22.01
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,39.58,29.33
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,47.17,36.37
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,77.06,52.25
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,112.23,78.46
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,160.5,106.54
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,232.0,156.18
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,287.81,203.04
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,345.84,251.49
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,401.63,298.16
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,457.93,344.02
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,512.27,386.83
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,563.67,426.26
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,612.56,463.63
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,659.93,499.05
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,703.41,530.57
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,744.68,559.9
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,781.22,586.03
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,814.95,608.84
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,843.72,627.58
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,869.23,644.11
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,890.1,658.81
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,907.44,671.26
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,919.42,680.25
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,927.71,686.9
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,930.53,690.88
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,929.6,692.5
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,924.02,690.22
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,914.67,685.44
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,899.1,675.73
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,879.93,663.63
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,855.63,648.37
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,828.02,630.72
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,795.2,610.19
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,759.45,586.24
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,719.24,557.26
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,676.66,525.81
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,629.68,490.87
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,581.06,453.6
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,529.07,411.91
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,477.23,369.05
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,335.66,259.95
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,221.33,173.87
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,255.51,192.09
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,248.38,171.62
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,191.23,123.16
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,134.23,78.77
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,81.99,46.76
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,46.73,35.81
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,39.84,29.49
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,32.99,22.94
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,23.42,12.8
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,13.38,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,6.69,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,9.44,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,20.87,8.81
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,32.04,22.04
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,39.22,29.13
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,46.45,35.97
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,71.28,43.38
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,121.92,71.86
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,119.41,81.42
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,73.35,56.67
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,90.96,71.14
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,108.79,85.52
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,116.11,91.25
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,123.43,96.95
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,139.91,110.1
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,156.86,123.57
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,167.91,132.2
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,179.12,140.96
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,207.77,163.34
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,236.99,185.89
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,229.66,179.77
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,222.04,173.53
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,247.62,193.52
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,273.48,213.54
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,319.61,249.15
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,353.08,274.67
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,357.03,277.56
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,360.68,280.36
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,347.66,270.25
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,334.33,259.96
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,347.98,270.64
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,361.25,280.95
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,370.0,287.89
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,378.19,294.45
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,405.32,316.0
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,430.69,336.0
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,389.49,304.48
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,349.4,273.8
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,321.31,252.46
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,293.79,231.35
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,256.32,202.55
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,213.53,169.15
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,187.4,148.51
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,162.1,128.37
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,130.01,102.72
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,99.02,77.66
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,81.25,63.09
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,63.68,48.51
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,55.26,41.61
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,46.74,34.51
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,58.01,35.89
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,43.01,32.8
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,36.79,27.02
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,30.64,21.05
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,21.0,10.66
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,11.02,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,5.51,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,8.65,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,20.03,7.56
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,31.17,21.23
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,39.15,29.04
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,47.12,36.55
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,73.42,44.96
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,123.68,73.95
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,128.19,89.39
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,89.67,70.64
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,102.23,80.98
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,114.9,91.23
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,130.21,103.5
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,146.0,116.1
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,165.24,131.2
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,185.02,146.55
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,194.14,153.5
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,203.23,160.44
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,298.34,235.33
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,390.45,305.46
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,404.55,315.21
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,418.06,324.87
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,575.44,444.28
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,727.25,553.68
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,742.03,562.59
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,754.38,571.02
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,764.87,577.29
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,773.0,581.92
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,702.47,530.81
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,643.12,487.03
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,592.73,451.27
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,556.8,425.15
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,653.16,499.09
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,741.74,564.91
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,790.69,603.48
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,806.66,618.75
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,783.6,602.63
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,747.79,577.25
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,705.97,547.29
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,662.37,515.29
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,615.02,480.28
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,566.46,443.33
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,514.34,401.76
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,461.45,358.51
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,405.85,312.66
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,351.21,266.31
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,294.6,217.35
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,240.66,170.47
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,186.89,125.5
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,137.53,87.24
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,89.88,56.97
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,54.12,42.47
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,44.73,33.85
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,35.32,24.93
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,22.96,11.63
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,11.02,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,7.87,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,19.34,6.36
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,31.15,21.13
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,42.05,31.57
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,50.62,39.65
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,77.01,48.49
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,125.68,77.15
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,128.78,90.84
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,91.17,71.92
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,120.69,95.82
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,155.12,123.47
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,163.77,130.31
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,174.95,139.14
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,268.17,213.26
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,359.23,283.98
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,421.55,331.89
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,479.44,376.01
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,615.78,480.49
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,741.48,574.25
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,777.72,599.37
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,811.23,621.83
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,839.82,639.86
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,865.24,655.65
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,885.2,668.54
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,901.71,679.17
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,912.96,686.78
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,920.59,692.09
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,923.27,693.75
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,922.3,693.12
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,914.2,688.24
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,902.54,681.09
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,886.93,671.33
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,867.85,659.24
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,844.15,643.96
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,817.2,626.4
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,784.87,606.1
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,749.76,582.29
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,710.03,553.69
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,667.97,522.63
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,626.2,490.62
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,577.76,452.81
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,524.97,410.79
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,471.5,366.92
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,415.41,320.32
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,359.88,272.75
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,302.42,222.3
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,244.25,171.1
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,188.08,123.41
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,135.81,82.41
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,84.8,50.14
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,48.61,37.73
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,41.08,30.74
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,33.59,23.45
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,20.63,9.33
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,10.23,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,7.87,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,18.05,4.74
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,28.13,18.55
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,35.11,25.48
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,42.17,32.11
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,71.31,40.63
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,126.59,73.62
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,180.74,115.37
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,238.68,164.77
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,274.35,204.74
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,277.34,215.04
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,368.76,285.73
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,470.79,365.08
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,525.19,408.54
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,578.94,450.08
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,628.75,488.05
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,676.88,523.52
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,720.27,553.79
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,761.08,581.29
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,798.46,607.08
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,832.95,630.01
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,862.17,648.06
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,888.09,663.86
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,909.38,677.83
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,927.04,689.48
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,939.18,696.8
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,947.53,701.73
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,949.86,703.63
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,948.34,703.15
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,941.2,699.08
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,930.25,692.61
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,914.65,683.12
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,895.36,671.2
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,870.32,655.39
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,841.84,637.2
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,808.63,615.63
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,772.43,591.46
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,731.23,562.1
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,687.61,530.3
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,639.82,494.4
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,590.3,456.24
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,537.19,414.27
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,483.34,370.48
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,426.5,323.74
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,369.0,275.03
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,309.25,223.19
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,251.49,172.73
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,193.3,123.7
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,138.72,81.22
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,82.19,45.42
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,43.72,32.95
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,37.11,26.85
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,30.59,20.51
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,20.55,8.4
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,10.23,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,13.74,1.4
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,28.04,18.22
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,34.96,25.16
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,41.96,31.79
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,72.32,41.33
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,123.53,71.74
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,179.8,115.05
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,236.86,162.86
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,293.34,211.84
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,351.94,262.1
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,408.64,309.99
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,465.92,356.78
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,518.3,398.39
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,570.99,438.75
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,620.39,476.56
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,668.26,512.3
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,712.5,544.05
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,754.67,573.65
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,791.8,599.38
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,826.05,622.54
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,855.23,641.44
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,881.08,658.05
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,901.27,671.73
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,917.86,683.11
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,929.46,691.69
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,937.3,697.88
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,939.56,700.05
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,938.02,699.81
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,931.76,696.87
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,921.69,691.41
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,905.72,682.65
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,886.11,671.42
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,861.64,655.83
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,833.76,637.78
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,800.77,615.79
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,764.83,591.34
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,724.15,561.76
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,681.01,529.72
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,633.66,494.52
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,584.65,457.0
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,531.84,414.59
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,478.1,370.21
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,421.68,323.07
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,364.97,274.31
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,305.89,222.31
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,248.33,171.29
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,190.39,121.9
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,135.98,79.07
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,82.77,45.49
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,40.01,29.67
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,33.66,23.8
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,27.41,17.7
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,18.09,5.87
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,8.65,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,13.33,0.26
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,27.21,17.45
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,34.54,24.79
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,41.94,31.79
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,74.19,42.51
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,125.42,73.43
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,178.43,113.8
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,238.04,163.0
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,294.34,210.83
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,352.87,259.89
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,409.23,306.48
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,466.16,352.03
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,518.66,393.33
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,571.92,433.9
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,621.71,469.76
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,669.98,503.32
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,713.59,533.34
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,755.05,561.18
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,792.01,585.61
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,826.12,607.59
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,854.29,624.45
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,879.13,639.14
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,899.19,652.81
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,915.68,664.29
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,927.23,672.15
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,935.03,677.63
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,937.24,680.22
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,935.67,680.5
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,928.15,677.6
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,916.93,672.26
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,901.14,664.67
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,881.78,654.66
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,856.94,640.03
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,828.85,623.02
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,795.92,601.77
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,760.1,577.91
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,719.25,549.04
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,676.19,517.9
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,629.33,483.92
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,580.87,447.69
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,530.36,407.91
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,476.38,364.38
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,419.38,317.85
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,362.87,270.29
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,304.58,220.11
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,246.03,169.5
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,188.42,121.29
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,134.79,79.56
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,83.6,47.51
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,46.35,35.07
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,38.75,28.14
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,31.19,20.82
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,18.33,4.9
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,7.87,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,14.11,0.0
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,28.65,18.63
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,36.63,26.62
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,44.63,34.12
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,76.86,45.41
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,126.76,76.28
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,178.43,116.43
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,234.47,163.72
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,290.49,212.15
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,350.9,263.6
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,406.66,310.54
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,463.18,356.59
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,517.25,399.28
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,571.19,440.39
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,617.15,475.68
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,664.75,511.21
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,646.33,494.02
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,580.31,442.56
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,711.64,541.28
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,820.15,619.05
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,848.91,637.19
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,874.49,654.02
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,895.51,667.84
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,913.04,679.44
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,924.33,686.24
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,931.95,690.74
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,934.09,692.54
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,932.5,692.02
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,925.44,688.49
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,914.72,682.6
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,898.59,673.54
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,878.93,662.14
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,854.55,646.69
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,826.86,628.93
