Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,793.72,606.93
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,757.74,582.37
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,717.16,553.2
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,674.24,521.7
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,627.52,487.55
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,579.22,451.14
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,529.3,411.48
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,475.64,367.81
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,418.59,320.89
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,362.04,272.89
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,303.59,221.96
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,246.96,172.14
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,187.01,121.33
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,133.37,78.95
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,81.7,45.7
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,42.68,32.12
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,35.33,25.29
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,28.02,18.1
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,13.73,1.15
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,13.31,0.0
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,27.04,17.16
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,35.49,25.59
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,43.92,33.47
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,78.32,46.11
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,128.47,77.87
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,151.95,108.21
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,136.8,107.12
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,164.12,129.29
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,192.95,152.37
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,257.1,202.44
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,332.85,261.19
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,442.13,345.14
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,569.51,441.37
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,618.96,478.28
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,667.18,513.89
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,652.39,500.05
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,611.4,467.11
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,725.01,552.5
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,825.48,624.49
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,818.99,616.63
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,779.26,585.61
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,860.58,646.13
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,916.28,684.15
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,927.47,689.94
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,935.0,693.83
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,878.62,654.75
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,789.56,589.52
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,869.97,651.14
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,916.0,684.08
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,900.06,675.03
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,880.65,664.21
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,856.13,648.62
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,828.36,630.76
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,795.23,608.73
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,759.34,583.82
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,718.94,554.78
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,681.92,527.39
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,633.36,491.99
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,583.38,454.49
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,529.96,412.39
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,476.03,368.64
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,418.91,321.82
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,362.52,274.12
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,302.25,221.93
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,245.77,172.45
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,188.46,124.03
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,135.44,82.18
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,84.38,49.01
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,45.51,34.72
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,37.12,26.93
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,28.72,18.63
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,14.13,0.0
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,12.93,0.0
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,26.28,16.46
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,34.76,25.02
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,43.24,32.99
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,78.94,45.73
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,130.3,78.36
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,183.43,120.22
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,240.86,168.96
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,300.04,220.42
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,359.25,271.42
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,416.2,320.14
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,473.85,367.98
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,528.9,411.8
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,583.6,453.84
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,630.23,488.99
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,678.56,524.28
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,721.79,554.94
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,762.62,583.17
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,799.1,608.55
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,832.75,631.41
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,861.68,649.77
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,887.4,665.91
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,907.65,679.24
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,924.34,690.29
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,935.61,698.26
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,943.19,703.91
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,945.25,705.58
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,943.56,704.9
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,937.21,701.22
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,927.11,695.14
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,911.15,684.83
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,891.62,672.2
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,866.86,656.03
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,838.76,637.57
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,805.15,614.93
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,768.67,589.97
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,727.89,560.7
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,684.71,529.06
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,637.33,493.36
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,588.34,455.57
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,537.83,415.57
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,483.42,371.52
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,425.37,324.0
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,367.87,275.49
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,308.5,224.13
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,251.0,173.91
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,190.2,122.7
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,135.76,79.87
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,83.27,46.17
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,42.76,31.99
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,34.98,24.8
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,27.25,17.06
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,13.37,0.0
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,12.95,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,26.29,16.23
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,34.36,24.52
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,42.45,32.13
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,79.23,45.29
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,130.27,77.98
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,183.4,119.93
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,240.83,168.59
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,264.78,198.68
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,259.61,201.71
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,353.84,273.73
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,471.85,364.23
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,526.62,407.03
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,578.07,446.38
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,627.1,483.84
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,674.62,519.27
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,718.98,550.65
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,761.3,579.85
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,798.06,604.39
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,831.98,626.86
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,860.7,644.52
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,886.17,659.95
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,906.52,673.24
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,923.3,684.27
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,934.64,692.3
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,942.25,698.0
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,944.28,699.68
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,942.53,699.01
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,931.07,692.02
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,916.02,682.78
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,899.87,672.86
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,880.22,660.6
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,856.99,645.91
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,830.33,628.85
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,797.12,606.84
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,761.09,582.49
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,720.84,553.98
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,678.09,522.97
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,630.84,488.54
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,582.07,451.92
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,532.27,412.5
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,478.37,368.8
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,421.43,322.13
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,364.98,274.37
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,305.87,223.01
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,248.55,172.71
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,190.7,123.7
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,134.05,78.81
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,81.97,44.99
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,41.18,30.44
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,33.76,23.57
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,26.43,16.08
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,12.98,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,12.17,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,24.8,14.83
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,32.2,22.59
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,39.68,29.65
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,79.42,43.63
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,132.16,77.72
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,160.48,113.25
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,149.7,116.39
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,183.06,143.4
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,218.96,172.22
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,263.6,207.44
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,312.68,245.84
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,451.35,352.93
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,589.77,457.83
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,639.44,495.07
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,687.45,530.71
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,726.77,558.16
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,761.82,581.92
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,798.13,606.5
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,831.68,628.43
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,861.3,646.77
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,887.88,662.99
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,908.33,676.37
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,925.27,687.52
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,936.8,695.2
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,944.69,700.61
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,946.65,702.22
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,944.87,701.52
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,934.97,695.55
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,921.5,687.33
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,904.9,677.07
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,884.83,664.51
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,859.31,648.25
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,830.65,629.78
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,796.93,608.85
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,760.47,585.21
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,720.06,556.3
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,683.26,529.2
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,634.64,492.91
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,584.62,454.63
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,531.17,412.66
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,477.22,369.04
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,419.88,322.1
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,363.34,274.38
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,303.13,222.82
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,246.66,173.69
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,189.22,125.02
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,136.28,83.02
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,84.99,49.11
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,44.73,33.65
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,35.91,25.47
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,27.09,16.44
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,12.64,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,12.59,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,25.56,15.33
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,34.11,24.39
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,42.7,32.58
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,84.12,47.96
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,137.35,83.18
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,141.37,100.63
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,97.05,76.87
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,124.9,99.36
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,158.88,126.64
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,185.63,147.84
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,213.6,169.76
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,262.59,208.1
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,324.79,256.02
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,509.93,400.75
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,700.57,543.42
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,747.01,575.0
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,791.6,605.31
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,829.68,630.66
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,864.77,653.88
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,894.14,672.39
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,920.05,688.56
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,940.61,701.99
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,957.43,713.06
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,907.83,679.62
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,822.25,616.74
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,916.01,687.23
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,976.04,727.17
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,967.16,721.32
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,954.47,713.7
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,937.43,702.82
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,916.72,689.54
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,890.65,672.68
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,861.16,653.48
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,826.46,631.81
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,788.79,607.85
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,746.84,578.14
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,702.45,545.66
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,653.66,510.09
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,603.2,472.15
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,486.62,381.73
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,370.35,291.24
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,392.68,305.76
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,376.23,285.77
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,315.41,232.32
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,256.49,180.1
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,196.36,128.56
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,137.65,81.36
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,83.27,45.44
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,39.83,29.59
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,32.31,22.52
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,24.89,14.5
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,12.22,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,11.86,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,25.39,14.88
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,35.03,25.04
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,44.63,34.13
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,85.66,50.64
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,136.61,85.03
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,161.25,115.88
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,152.9,119.08
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,192.31,150.72
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,236.48,186.16
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,279.97,221.27
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,334.52,264.65
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,451.66,355.65
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,587.44,458.75
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,638.09,496.53
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,687.43,533.0
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,730.07,562.59
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,769.99,589.51
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,807.8,615.86
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,832.45,632.08
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,860.47,649.5
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,885.36,664.68
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,905.7,678.08
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,922.64,689.3
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,933.41,695.21
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,940.61,698.88
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,942.4,699.94
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,940.58,698.77
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,931.96,693.72
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,919.83,686.46
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,903.4,675.96
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,883.57,663.25
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,858.34,647.33
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,840.73,636.61
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,805.71,614.59
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,768.06,589.48
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,725.62,559.26
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,681.14,526.93
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,632.04,490.46
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,581.79,452.19
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,528.45,410.55
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,474.42,367.17
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,416.45,320.19
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,359.65,272.69
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,300.75,222.1
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,244.39,173.16
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,187.62,125.51
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,135.84,84.55
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,86.16,51.43
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,46.87,35.6
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,34.31,24.07
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,24.33,13.57
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,12.59,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,12.2,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,23.56,13.08
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,33.51,23.56
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,45.89,35.08
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,85.66,51.56
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,134.23,84.6
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,185.56,125.71
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,241.9,173.31
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,230.59,176.04
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,171.88,135.65
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,309.44,242.43
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,469.07,365.11
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,523.07,406.68
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,577.01,447.49
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,626.98,484.1
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,675.81,518.77
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,721.07,550.48
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,756.87,575.15
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,793.36,599.73
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,827.22,622.11
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,856.17,641.61
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,882.02,659.06
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,901.97,672.14
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,918.51,683.06
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,929.75,689.26
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,937.4,693.22
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,939.6,695.04
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,938.15,694.62
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,926.75,688.19
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,911.89,679.56
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,895.52,670.8
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,875.78,659.75
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,850.26,643.47
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,832.31,632.4
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,797.52,610.37
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,760.13,585.36
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,718.46,555.5
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,674.77,523.57
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,626.04,488.11
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,576.18,450.76
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,522.47,408.53
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,468.27,364.75
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,410.74,317.8
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,354.46,270.45
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,296.24,220.27
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,240.92,172.08
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,184.76,124.7
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,133.7,84.07
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,84.95,51.35
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,44.07,33.24
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,33.76,23.62
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,23.48,12.46
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,12.2,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,12.2,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,23.46,12.78
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,34.09,24.07
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,45.29,34.53
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,88.26,53.82
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,136.89,87.27
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,171.49,122.0
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,190.09,144.03
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,233.17,179.99
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,279.33,218.04
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,318.79,250.42
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,357.53,281.18
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,459.57,360.05
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,575.19,447.34
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,624.43,483.87
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,672.57,519.16
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,707.57,542.62
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,734.63,559.97
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,771.24,585.71
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,805.67,609.52
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,833.04,628.09
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,857.4,644.53
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,877.02,657.9
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,893.54,669.2
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,902.96,674.29
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,908.97,677.19
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,910.54,678.63
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,908.73,677.9
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,899.93,672.52
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,887.87,665.01
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,870.82,654.96
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,850.73,642.79
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,824.34,625.32
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,795.34,605.86
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,760.62,582.92
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,723.85,558.1
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,682.77,528.95
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,640.19,498.1
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,592.29,463.25
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,543.95,427.14
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,493.1,387.51
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,442.5,347.0
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,382.8,298.96
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,330.29,255.34
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,276.71,209.66
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,226.13,166.18
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,174.41,123.16
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,128.07,86.41
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,84.43,55.58
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,49.24,37.73
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,34.93,24.54
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,20.4,9.51
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,10.62,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,10.62,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,20.44,10.1
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,34.95,24.77
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,50.48,39.06
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,86.92,57.57
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,130.61,89.03
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,127.2,94.52
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,94.83,74.81
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,116.63,92.4
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,139.85,110.93
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,211.65,168.39
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,296.52,235.6
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,347.44,274.98
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,412.75,324.79
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,436.68,341.7
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,446.11,347.62
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,503.72,389.71
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,550.73,423.09
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,609.57,466.74
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,686.3,522.06
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,757.55,573.85
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,835.93,629.59
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,856.04,642.77
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,873.24,654.52
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,882.0,659.67
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,887.53,662.71
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,828.21,619.81
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,769.33,576.98
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,823.21,618.58
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,875.74,657.73
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,858.55,646.09
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,838.43,632.99
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,757.4,575.07
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,683.89,521.63
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,699.24,536.6
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,711.24,548.11
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,669.98,518.12
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,627.54,487.12
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,580.31,452.84
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,527.58,413.63
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,440.85,346.53
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,356.22,280.39
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,306.06,240.71
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,259.29,202.99
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,218.39,168.8
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,179.2,135.71
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,141.45,105.13
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,106.56,77.7
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,75.06,53.71
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,48.34,36.74
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,33.37,22.98
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,18.07,7.03
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,9.44,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,9.83,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,18.97,8.63
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,34.12,24.0
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,50.98,39.47
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,85.58,57.31
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,129.54,89.6
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,133.4,99.75
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,119.67,94.46
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,147.54,117.02
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,177.48,141.02
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,197.63,157.01
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,217.57,172.52
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,267.0,211.22
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,330.37,260.01
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,314.93,247.29
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,306.1,239.69
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,311.09,242.64
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,315.23,244.83
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,433.87,336.18
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,543.82,418.09
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,704.44,537.39
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,848.92,640.92
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,869.54,653.87
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,887.14,665.88
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,837.98,629.35
