Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,782.97,588.74
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,846.63,637.19
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,905.85,681.04
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,893.17,672.33
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,877.33,662.03
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,783.96,593.97
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,682.1,519.19
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,744.92,568.72
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,787.92,602.62
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,689.45,530.61
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,589.57,456.87
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,554.76,432.0
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,519.09,405.73
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,381.22,300.34
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,258.76,204.23
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,264.82,209.89
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,274.35,217.41
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,236.85,187.71
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,195.67,154.75
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,138.13,108.57
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,85.72,66.71
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,71.23,54.82
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,56.94,42.83
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,61.04,41.67
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,45.17,33.92
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,31.74,21.48
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,18.1,6.1
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,9.44,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,10.23,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,19.69,8.73
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,33.51,23.38
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,50.63,35.26
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,87.8,56.99
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,132.78,89.68
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,120.68,88.74
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,78.2,60.89
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,101.01,79.66
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,124.65,98.78
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,158.11,125.86
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,200.52,159.97
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,267.23,213.0
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,350.7,278.15
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,409.4,323.62
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,484.99,381.15
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,603.74,471.35
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,728.47,562.7
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,764.58,587.63
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,798.63,611.53
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,828.15,630.89
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,855.12,648.29
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,764.7,580.11
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,654.34,496.96
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,788.43,598.96
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,911.81,689.03
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,728.84,554.45
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,514.09,392.7
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,725.76,556.27
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,899.73,683.86
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,759.16,579.35
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,612.62,469.14
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,565.03,435.67
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,534.08,413.24
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,571.73,444.03
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,587.94,458.59
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,448.11,351.95
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,320.66,252.34
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,298.51,235.77
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,276.45,218.8
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,232.63,184.25
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,191.27,151.42
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,169.97,134.78
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,149.17,118.26
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,113.89,89.79
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,85.0,66.42
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,70.5,54.43
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,56.2,42.37
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,43.21,31.15
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,30.5,21.17
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,19.46,10.98
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,8.35,0.0
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,4.33,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,7.47,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,14.5,4.56
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,29.1,19.57
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,43.62,31.37
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,61.3,46.18
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,81.84,63.12
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,103.14,80.67
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,125.91,99.37
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,156.06,123.84
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,188.66,150.15
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,210.94,168.3
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,232.89,185.84
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,300.2,238.94
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,365.03,289.08
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,510.52,403.03
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,660.42,516.61
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,699.25,542.88
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,734.99,567.16
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,771.22,592.87
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,805.3,616.75
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,833.2,635.23
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,858.33,651.65
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,878.67,665.58
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,895.95,677.2
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,905.92,684.32
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,912.55,689.32
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,839.64,635.72
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,761.89,577.91
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,819.69,623.35
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,876.13,666.26
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,779.13,594.2
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,674.26,516.29
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,740.45,568.94
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,786.81,605.79
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,686.82,532.12
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,585.31,456.59
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,546.75,428.66
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,508.0,399.82
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,476.39,376.17
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,443.04,350.61
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,449.56,355.45
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,433.73,341.48
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,378.88,296.72
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,326.07,252.67
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,205.11,158.09
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,112.17,88.11
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,131.21,97.14
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,124.57,83.82
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,80.46,52.01
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,43.7,32.65
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,29.88,19.72
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,15.98,1.95
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,8.26,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,9.83,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,19.0,7.08
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,30.35,20.5
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,48.44,31.15
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,91.84,56.14
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,141.15,92.02
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,120.26,86.37
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,59.86,45.4
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,74.62,57.65
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,89.55,69.78
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,105.04,82.35
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,120.7,94.92
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,157.94,124.77
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,196.81,155.39
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,213.43,167.85
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,230.25,180.4
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,260.41,203.18
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,279.77,217.31
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,409.43,317.35
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,530.2,407.1
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,535.67,408.84
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,539.52,410.19
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,537.15,407.95
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,533.43,404.79
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,755.89,571.88
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,940.93,701.54
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,767.62,577.38
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,551.6,417.46
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,665.72,504.94
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,773.84,583.76
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,706.79,535.27
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,656.95,499.24
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,632.28,482.66
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,606.55,464.95
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,584.15,450.34
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,560.15,434.3
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,459.03,358.22
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,378.68,296.46
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,292.36,230.3
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,223.33,176.25
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,211.4,167.3
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,198.93,157.63
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,169.61,134.48
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,137.5,108.79
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,108.89,85.57
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,82.03,63.69
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,120.46,86.88
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,125.06,80.59
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,78.62,48.1
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,40.66,29.94
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,27.92,17.88
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,15.18,0.0
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,7.87,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,9.44,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,19.61,6.84
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,30.59,20.77
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,50.59,31.5
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,94.35,55.79
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,146.9,94.35
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,160.5,117.52
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,134.32,105.61
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,180.21,142.6
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,227.82,180.84
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,269.85,214.92
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,314.77,250.9
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,384.46,305.36
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,451.82,357.06
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,581.92,457.21
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,706.96,550.85
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,753.3,582.44
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,789.73,606.33
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,826.63,630.65
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,860.75,652.88
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,888.61,669.95
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,913.1,684.73
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,845.29,636.21
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,722.84,546.2
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,867.24,652.2
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,964.43,717.09
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,965.3,717.12
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,962.46,715.79
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,949.48,708.3
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,933.02,698.58
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,929.25,698.39
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,907.73,686.11
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,879.77,668.57
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,848.74,648.79
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,812.82,625.1
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,774.33,598.82
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,730.75,567.8
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,685.26,534.7
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,634.78,497.88
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,583.31,459.23
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,528.93,416.35
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,473.5,371.48
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,414.45,323.2
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,356.91,274.67
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,297.2,222.97
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,240.52,173.29
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,182.9,124.4
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,131.09,82.66
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,81.23,48.0
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,40.24,29.5
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,26.32,16.32
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,15.23,0.0
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,7.87,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,9.05,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,18.85,5.43
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,28.66,18.95
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,49.56,29.29
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,93.89,53.87
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,146.92,92.88
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,117.22,82.22
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,43.65,31.65
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,68.83,52.82
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,94.36,73.82
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,98.41,76.9
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,102.46,79.97
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,119.5,93.52
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,136.81,107.11
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,153.22,120.09
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,170.01,133.3
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,198.61,155.57
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,227.86,178.05
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,321.27,250.95
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,405.54,314.99
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,600.79,463.18
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,789.39,598.41
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,756.7,571.38
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,704.98,532.99
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,714.56,540.72
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,722.45,546.81
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,760.8,574.2
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,781.67,589.39
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,889.33,669.82
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,958.76,717.47
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,828.1,626.37
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,658.38,501.6
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,664.9,509.71
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,682.64,524.18
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,654.38,505.4
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,624.32,485.29
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,598.33,467.28
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,569.19,446.46
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,507.55,400.37
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,439.36,348.6
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,396.89,315.58
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,354.58,281.76
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,286.36,227.44
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,220.79,175.04
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,187.54,147.22
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,155.64,120.2
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,159.57,113.91
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,131.49,80.35
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,79.36,44.42
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,36.91,26.65
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,25.86,15.76
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,15.58,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,7.47,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,9.05,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,18.85,4.3
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,29.05,19.16
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,51.7,30.43
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,96.36,56.08
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,149.58,95.71
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,126.05,90.0
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,57.56,43.47
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,69.63,53.48
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,81.81,63.38
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,88.95,69.09
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,96.14,74.79
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,129.2,101.52
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,163.25,128.57
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,158.76,124.54
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,154.07,120.47
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,174.73,136.56
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,195.77,152.72
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,205.03,159.76
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,214.35,166.88
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,231.35,179.67
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,248.49,192.46
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,240.73,186.27
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,232.87,180.09
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,252.5,195.33
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,272.2,210.49
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,284.51,219.97
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,315.66,243.81
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,268.97,208.06
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,241.41,186.96
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,294.9,228.7
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,332.8,257.89
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,289.1,224.39
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,232.73,180.89
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,219.45,171.19
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,206.28,161.39
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,197.31,154.59
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,188.38,147.8
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,156.27,122.53
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,125.14,97.76
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,130.32,102.37
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,135.17,106.64
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,102.93,80.58
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,71.61,54.9
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,62.23,47.2
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,52.93,39.45
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,112.18,78.5
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,129.65,80.68
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,78.79,45.2
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,37.77,27.21
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,25.34,14.93
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,12.99,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,6.69,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,8.65,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,16.81,2.08
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,29.35,19.41
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,53.61,32.15
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,97.39,58.45
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,150.01,98.14
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,118.02,84.31
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,44.42,32.32
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,54.48,40.72
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,64.59,48.98
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,76.35,58.63
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,88.23,68.28
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,95.42,73.83
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,102.65,79.38
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,111.54,86.4
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,120.49,93.43
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,155.67,121.46
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,191.77,149.76
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,192.26,149.82
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,192.69,149.94
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,215.85,167.74
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,239.31,185.54
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,234.96,181.97
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,230.52,178.43
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,232.43,179.91
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,234.25,181.32
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,215.48,166.71
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,196.76,152.14
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,224.71,174.15
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,252.82,196.07
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,276.4,214.59
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,317.84,246.74
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,314.54,244.44
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,310.96,242.09
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,297.32,232.35
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,283.65,222.55
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,308.33,242.91
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,330.35,260.87
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,285.5,226.23
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,242.85,193.05
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,218.19,173.71
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,194.11,154.6
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,162.1,129.11
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,127.55,101.26
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,110.29,87.18
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,93.61,73.44
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,76.38,59.22
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,59.86,45.38
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,44.77,32.33
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,30.06,20.56
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,18.64,9.22
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,7.08,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,3.54,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,7.87,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,16.51,0.51
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,25.26,15.84
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,51.7,27.59
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,62.46,37.42
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,36.71,25.91
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,45.97,33.9
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,55.25,41.77
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,63.03,48.14
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,70.86,54.46
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,86.25,66.98
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,101.81,79.45
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,124.22,97.36
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,147.14,115.42
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,202.74,159.86
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,273.89,215.54
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,402.71,315.48
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,542.04,418.85
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,725.98,556.48
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,885.45,668.18
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,914.59,685.02
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,940.38,701.01
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,959.97,714.28
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,975.87,725.26
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,987.04,731.86
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,994.37,736.06
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,994.51,736.56
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,990.74,734.68
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,984.2,731.6
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,973.61,725.91
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,955.38,716.12
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,933.46,703.88
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,905.66,686.27
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,874.47,666.29
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,838.17,643.52
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,799.01,618.49
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,754.75,588.37
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,708.24,554.61
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,657.46,517.6
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,605.24,478.32
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,548.66,433.57
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,493.68,388.63
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,432.36,337.95
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,372.01,286.4
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,308.97,231.06
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,248.87,177.51
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,188.14,124.92
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,130.87,77.88
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,76.71,40.4
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,32.6,22.57
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,21.07,10.6
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,11.02,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,7.87,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,16.42,0.0
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,25.9,16.22
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,53.38,29.04
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,92.97,58.64
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,118.86,84.36
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,156.57,116.47
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,197.11,151.54
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,200.06,158.01
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,189.05,151.0
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,341.53,272.87
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,512.59,407.92
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,566.12,449.92
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,621.93,492.79
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,672.72,531.36
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,722.0,567.8
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,719.58,561.18
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,682.24,529.47
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,792.31,612.38
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,884.39,675.66
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,913.86,693.38
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,939.93,709.26
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,904.09,684.44
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,828.67,627.54
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,928.84,702.36
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,995.31,746.65
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,996.35,747.11
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,993.4,745.62
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,978.91,736.5
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,960.69,725.03
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,942.36,713.54
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,920.45,699.62
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,824.41,633.01
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,706.14,545.13
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,687.61,533.53
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,665.42,518.42
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,700.8,547.71
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,702.09,551.34
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,651.25,512.74
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,599.06,472.45
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,485.63,383.53
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,377.84,298.48
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,247.25,195.62
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,130.16,102.55
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,111.94,87.81
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,94.34,73.35
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,76.64,58.85
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,59.9,44.99
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,43.99,31.31
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,28.54,18.9
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,17.11,6.94
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,5.51,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,7.08,0.0
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,14.84,0.0
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,23.23,13.81
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,53.06,26.86
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,103.31,57.74
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,160.41,101.64
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,217.85,151.11
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,280.09,205.89
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,341.09,259.74
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,404.71,314.41
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,462.95,363.35
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,522.58,411.58
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,579.42,455.95
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,635.76,498.35
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,686.63,535.54
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,735.76,570.36
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,780.4,599.68
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,822.48,626.77
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,859.52,651.33
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,893.49,673.71
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,922.74,691.89
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,948.54,707.73
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,968.07,722.18
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,983.77,734.27
