Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,994.08,741.49
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,1000.42,746.23
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,1000.91,746.85
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,997.38,744.95
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,986.79,738.81
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,972.34,730.18
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,953.84,718.25
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,931.64,703.87
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,904.3,686.29
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,873.49,666.27
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,837.17,643.03
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,797.95,617.54
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,754.29,587.65
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,708.23,554.58
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,657.13,516.99
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,604.54,477.16
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,548.05,432.36
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,491.04,385.77
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,430.98,335.93
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,372.22,285.48
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,308.97,229.87
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,248.52,175.92
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,187.17,122.71
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,131.2,76.7
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,76.55,39.09
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,30.16,20.08
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,20.48,8.43
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,13.38,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,7.08,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,14.86,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,22.83,13.36
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,54.3,27.01
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,105.09,58.94
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,162.45,103.57
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,168.72,123.76
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,128.03,101.1
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,149.78,119.4
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,171.61,137.31
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,211.22,169.25
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,263.21,210.73
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,335.35,268.09
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,427.78,340.12
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,587.0,465.28
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,736.39,579.9
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,780.51,608.48
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,821.85,635.35
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,858.84,660.07
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,892.82,682.57
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,922.23,700.81
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,948.23,716.67
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,967.93,729.3
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,983.87,739.5
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,994.0,744.83
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,1000.21,747.68
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,1000.61,747.86
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,997.03,745.56
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,986.01,738.42
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,971.2,728.9
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,952.38,717.09
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,929.93,702.85
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,902.38,685.12
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,871.4,664.97
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,834.14,640.08
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,794.1,613.07
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,750.49,583.46
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,704.55,550.48
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,653.46,513.12
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,601.02,473.6
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,544.65,428.98
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,487.76,382.6
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,428.73,333.7
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,368.74,282.5
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,306.42,227.84
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,246.84,174.79
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,185.22,121.63
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,129.31,75.85
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,73.74,37.33
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,30.29,20.07
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,18.17,5.68
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,8.65,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,7.08,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,14.84,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,23.6,13.85
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,57.06,29.01
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,105.42,59.76
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,162.18,104.22
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,157.39,115.57
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,99.03,78.09
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,146.78,116.8
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,204.45,163.28
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,256.28,204.91
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,313.86,250.76
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,473.19,375.67
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,639.24,500.64
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,691.13,538.19
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,741.46,574.72
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,785.8,603.77
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,827.61,630.45
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,864.87,655.49
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,899.14,678.45
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,927.33,696.0
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,951.94,711.18
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,971.33,724.82
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,987.01,736.12
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,995.7,742.91
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,1000.46,747.24
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,1000.76,747.37
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,997.16,745.08
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,988.66,740.14
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,976.3,732.75
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,957.46,720.27
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,934.99,705.47
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,853.83,650.41
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,749.42,574.34
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,706.22,544.83
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,662.16,513.72
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,700.9,545.47
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,705.25,551.32
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,658.37,516.88
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,604.51,476.66
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,545.91,430.84
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,487.54,383.77
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,425.87,333.22
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,365.67,282.19
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,301.09,226.14
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,241.22,173.34
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,180.58,121.39
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,126.55,77.29
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,74.16,40.77
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,33.78,22.96
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,18.27,4.1
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,7.87,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,6.69,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,12.98,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,24.89,14.76
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,57.22,31.62
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,101.16,60.41
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,154.79,102.22
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,209.61,149.02
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,270.1,201.35
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,329.23,252.42
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,391.8,304.89
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,424.14,332.99
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,437.75,344.69
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,529.21,414.84
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,622.78,484.26
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,674.27,521.9
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,724.44,558.07
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,695.27,532.34
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,634.11,483.93
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,767.87,583.9
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,883.56,662.98
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,911.2,678.69
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,935.37,692.98
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,954.92,705.61
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,970.82,715.98
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,981.08,721.96
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,987.51,725.58
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,987.71,726.15
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,984.04,724.38
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,970.9,717.01
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,954.13,707.36
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,935.25,697.65
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,912.9,685.53
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,886.51,669.27
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,856.78,650.61
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,820.5,627.22
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,781.56,601.72
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,738.35,572.81
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,692.95,540.25
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,647.23,507.11
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,594.49,467.77
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,537.42,423.04
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,480.28,376.88
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,419.41,326.92
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,360.08,276.64
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,296.32,221.85
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,237.23,170.13
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,177.01,118.61
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,123.55,75.04
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,71.8,39.1
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,32.25,21.47
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,14.56,0.17
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,8.26,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,15.33,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,25.24,14.89
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,59.33,33.57
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,103.93,63.88
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,157.82,106.55
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,212.53,153.76
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,273.16,206.88
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,331.68,258.01
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,393.16,310.23
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,452.03,358.83
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,512.32,406.8
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,568.24,449.72
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,622.29,489.71
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,673.5,527.74
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,723.54,564.0
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,775.77,600.04
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,819.11,627.61
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,855.52,652.2
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,889.01,674.78
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,916.8,693.93
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,941.18,710.85
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,960.54,724.47
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,976.28,735.78
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,985.95,743.12
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,991.81,748.05
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,935.67,710.52
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,843.17,642.53
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,921.06,703.22
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,960.61,731.0
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,942.15,718.5
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,920.2,704.11
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,894.23,687.26
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,864.91,668.04
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,828.87,643.71
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,790.12,617.31
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,753.65,592.08
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,706.86,557.57
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,655.09,519.7
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,602.18,479.76
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,543.45,433.18
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,485.07,385.51
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,423.06,334.23
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,362.68,282.63
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,298.3,226.39
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,238.44,173.42
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,177.82,121.3
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,124.39,77.51
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,72.78,41.4
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,32.29,21.45
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,14.87,0.0
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,6.29,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,12.59,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,24.91,14.4
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,58.43,34.14
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,101.64,63.54
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,159.81,109.32
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,215.12,156.79
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,276.73,210.21
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,337.18,262.52
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,402.11,317.28
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,462.44,367.59
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,524.2,417.38
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,581.62,461.46
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,640.28,504.81
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,692.28,541.96
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,742.97,577.0
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,791.84,609.64
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,830.61,633.75
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,867.94,658.39
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,902.39,680.97
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,930.6,697.99
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,955.44,712.77
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,974.89,725.93
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,990.67,736.82
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,1001.28,743.02
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,1008.06,746.85
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,1008.09,747.79
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,1004.24,746.35
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,995.46,741.76
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,982.81,734.69
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,963.23,724.0
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,940.05,710.91
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,911.28,692.95
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,879.31,672.68
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,841.63,647.63
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,801.22,620.51
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,755.5,589.55
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,714.0,559.52
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,660.38,520.52
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,605.69,479.55
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,546.6,433.01
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,487.79,385.32
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,425.31,334.09
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,363.99,282.08
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,299.11,225.75
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,238.7,172.5
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,177.12,119.98
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,122.86,75.71
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,70.64,39.07
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,31.66,20.62
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,13.4,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,11.8,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,22.93,12.53
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,60.3,32.34
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,106.96,64.19
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,163.89,109.23
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,220.51,157.69
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,282.87,211.19
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,343.42,262.74
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,407.44,315.32
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,467.3,362.8
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,528.26,409.09
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,584.85,450.79
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,641.13,490.72
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,692.85,526.74
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,743.17,560.82
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,783.46,586.96
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,829.03,616.13
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,865.54,640.92
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,899.11,663.85
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,927.53,682.12
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,952.49,698.13
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,971.87,711.91
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,987.59,723.44
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,996.78,730.85
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,1002.11,735.88
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,1002.05,736.93
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,998.12,735.61
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,984.01,727.72
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,966.3,717.55
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,947.2,706.01
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,924.64,692.18
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,895.55,674.31
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,863.36,654.2
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,835.75,637.64
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,795.28,611.87
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,749.69,580.97
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,702.1,546.91
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,649.02,507.49
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,595.04,466.44
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,537.9,422.06
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,480.71,376.27
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,418.55,325.72
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,358.13,274.99
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,294.94,221.03
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,235.66,169.43
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,174.4,117.38
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,120.51,73.61
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,68.91,37.53
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,30.17,18.82
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,13.42,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,10.23,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,21.29,10.87
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,60.58,31.8
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,107.31,64.01
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,163.8,108.73
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,220.52,156.96
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,283.03,210.22
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,343.29,261.18
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,406.77,313.02
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,466.37,360.49
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,527.08,407.1
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,583.31,448.5
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,639.16,488.2
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,690.87,523.57
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,741.26,556.92
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,779.16,579.79
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,822.04,605.47
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,859.22,628.99
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,893.59,650.66
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,922.24,668.21
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,947.6,683.7
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,966.7,697.43
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,982.19,708.97
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,992.04,716.35
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,998.11,721.3
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,998.44,724.13
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,994.92,724.64
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,984.33,719.84
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,970.03,712.66
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,950.61,701.08
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,927.68,687.24
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,900.29,670.84
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,869.6,652.09
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,832.28,627.91
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,792.34,601.76
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,748.01,572.29
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,707.6,543.78
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,654.38,505.79
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,600.16,466.01
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,542.41,421.67
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,484.47,375.76
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,422.03,325.5
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,361.3,274.89
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,297.12,219.93
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,237.2,167.69
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,175.21,115.53
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,120.42,71.38
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,67.48,34.74
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,27.45,13.18
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,11.41,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,9.44,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,21.84,10.69
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,61.97,32.57
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,108.54,64.75
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,165.38,109.65
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,222.29,158.16
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,285.03,211.87
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,345.46,263.4
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,409.08,316.04
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,468.81,363.8
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,529.46,410.42
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,586.01,451.37
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,642.29,490.39
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,694.55,525.52
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,745.48,558.36
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,782.3,579.89
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,824.05,604.23
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,861.05,624.17
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,895.26,641.82
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,923.3,656.07
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,948.04,668.16
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,967.45,680.19
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,983.27,690.18
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,992.53,697.27
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,998.02,702.21
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,998.75,705.19
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,995.67,705.83
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,977.28,696.86
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,969.64,694.69
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,949.32,683.62
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,925.58,670.4
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,895.43,652.88
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,862.31,633.24
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,824.29,610.85
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,783.84,586.46
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,736.51,555.21
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,687.64,521.65
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,636.92,486.22
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,583.03,447.45
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,523.99,403.78
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,465.72,359.12
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,404.06,310.15
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,344.76,261.54
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,281.96,209.26
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,223.88,160.04
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,164.37,110.94
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,110.3,68.02
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,62.18,34.41
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,26.86,12.73
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,12.59,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,8.65,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,22.18,10.63
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,58.62,32.75
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,101.93,63.62
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,159.06,109.27
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,131.01,97.37
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,59.33,44.82
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,65.19,49.65
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,71.08,54.32
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,89.13,69.13
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,107.43,83.95
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,134.39,105.55
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,162.22,127.51
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,174.64,137.09
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,187.23,146.8
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,216.03,169.07
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,245.55,191.57
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,291.89,227.14
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,323.29,250.86
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,364.26,281.46
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,406.05,312.19
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,419.32,321.76
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,432.36,331.32
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,436.14,333.47
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,439.53,335.41
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,525.2,399.53
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,588.08,445.9
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,580.89,440.81
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,572.65,435.47
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,559.55,426.44
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,545.54,416.77
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,528.05,404.82
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,509.7,392.18
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,486.3,376.33
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,462.25,359.81
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,509.67,398.13
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,545.43,426.61
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,511.66,402.35
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,475.16,375.66
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,414.48,328.49
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,347.32,275.51
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,294.71,233.27
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,245.57,192.92
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,202.12,156.07
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,161.47,121.2
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,144.32,101.19
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,112.78,69.25
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,63.03,34.04
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,26.06,11.25
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,11.02,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,8.65,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,22.19,10.14
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,62.35,34.33
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,108.12,67.18
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,165.01,112.91
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,149.87,112.47
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,97.4,76.65
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,141.61,112.88
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,186.62,149.22
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,190.22,151.76
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,190.87,151.58
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,414.15,329.25
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,644.77,499.62
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,616.55,474.26
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,542.29,417.83
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,539.54,414.36
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,513.74,393.57
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,720.41,545.64
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,896.35,662.94
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,925.34,678.97
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,951.15,694.85
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,970.4,707.9
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,986.06,718.81
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,996.07,726.95
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,1002.32,732.8
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,923.51,682.62
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,807.68,601.43
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,792.76,593.21
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,775.63,582.45
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,867.26,652.33
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,931.47,698.15
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,826.1,626.8
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,709.46,543.17
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,762.91,587.36
