Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,788.95,609.77
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,683.16,532.35
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,573.9,450.66
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,522.34,413.13
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,471.93,375.18
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,482.43,383.53
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,470.47,372.53
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,407.67,321.14
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,347.26,270.22
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,283.64,215.59
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,224.67,163.98
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,164.02,112.22
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,111.75,69.55
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,61.9,34.07
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,24.23,9.18
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,11.02,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,7.08,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,22.16,7.66
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,58.79,32.91
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,102.32,64.87
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,159.68,111.56
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,135.47,102.42
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,77.2,60.38
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,99.26,78.74
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,122.32,97.63
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,169.82,136.41
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,214.62,172.34
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,265.0,212.33
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,331.95,264.45
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,443.58,351.89
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,552.44,434.74
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,616.69,480.51
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,667.13,516.02
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,705.3,542.95
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,742.47,569.01
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,847.71,645.01
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,939.33,705.74
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,869.54,656.17
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,773.9,585.59
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,790.71,597.54
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,805.3,607.0
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,801.38,604.38
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,795.03,600.29
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,783.07,592.49
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,768.88,583.18
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,764.02,582.04
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,756.07,578.66
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,710.33,545.93
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,648.43,501.73
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,642.4,498.48
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,617.46,481.31
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,579.26,453.91
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,540.08,425.34
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,504.05,399.47
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,465.94,371.21
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,461.5,367.91
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,450.82,357.88
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,388.73,307.09
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,329.45,257.29
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,267.88,204.7
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,211.34,155.6
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,150.52,104.13
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,101.99,64.71
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,55.77,31.18
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,22.05,6.63
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,10.23,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,5.51,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,22.09,6.97
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,56.11,33.3
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,96.78,64.02
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,147.1,105.1
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,116.1,88.03
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,55.43,42.08
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,66.5,51.4
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,77.66,60.59
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,99.21,78.35
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,121.1,96.09
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,140.08,111.25
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,159.66,126.74
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,174.13,138.15
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,188.85,149.7
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,190.99,150.76
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,193.07,151.82
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,205.47,161.47
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,218.0,171.17
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,208.2,163.17
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,198.36,155.21
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,212.13,166.08
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,225.98,176.95
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,242.14,189.26
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,258.36,201.56
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,256.1,199.77
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,253.76,198.0
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,253.21,197.73
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,252.57,197.41
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,227.82,178.42
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,203.39,159.55
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,205.33,161.39
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,207.22,163.17
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,202.53,160.02
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,197.8,156.86
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,195.85,155.69
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,193.69,154.37
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,174.0,138.66
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,154.78,123.27
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,145.55,116.07
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,136.21,108.66
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,116.58,92.78
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,97.76,77.42
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,179.32,139.77
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,219.63,161.39
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,159.57,109.53
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,107.97,67.09
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,58.62,31.66
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,21.92,4.42
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,9.83,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,7.08,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,24.28,6.86
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,61.93,35.7
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,106.48,68.66
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,166.47,117.44
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,223.52,167.41
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,287.77,223.97
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,219.56,176.15
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,91.69,72.32
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,104.73,83.15
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,117.87,93.83
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,128.22,101.94
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,138.8,110.16
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,176.22,140.67
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,215.05,171.93
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,201.77,160.36
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,188.13,148.66
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,200.06,158.05
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,212.11,167.46
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,298.66,235.81
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,372.33,292.44
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,367.2,287.91
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,361.69,283.4
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,365.16,286.07
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,368.39,288.58
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,357.01,279.75
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,345.44,270.85
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,297.6,233.64
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,233.14,183.03
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,314.35,248.36
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,378.02,299.01
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,290.42,230.15
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,192.69,152.15
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,197.97,157.19
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,203.13,161.99
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,198.18,158.35
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,193.12,154.63
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,166.98,133.77
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,141.67,113.39
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,107.87,85.56
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,75.13,58.28
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,75.31,58.76
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,75.55,59.24
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,62.77,48.39
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,50.1,37.49
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,38.35,27.29
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,26.75,17.08
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,17.15,8.38
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,7.59,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,3.93,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,20.08,3.4
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,59.88,33.99
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,103.61,66.95
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,158.04,111.38
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,216.29,161.79
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,278.45,215.73
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,338.49,267.16
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,402.64,320.44
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,462.44,369.4
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,524.11,418.23
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,509.6,406.0
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,470.66,374.39
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,602.19,475.44
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,741.31,577.16
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,711.64,550.58
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,659.87,509.3
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,715.5,550.0
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,771.85,589.64
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,772.91,587.13
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,769.64,582.17
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,811.79,611.29
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,852.46,638.58
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,839.37,628.32
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,823.17,616.56
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,814.66,610.25
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,803.68,602.26
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,905.85,675.32
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,968.12,714.64
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,833.16,622.92
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,656.18,496.25
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,697.07,529.15
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,714.82,544.01
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,681.4,521.87
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,646.46,498.71
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,684.76,529.5
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,696.03,539.84
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,641.82,500.05
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,587.0,459.28
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,527.98,414.35
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,468.23,367.34
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,404.81,316.38
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,343.94,265.68
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,279.1,210.74
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,219.53,159.17
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,158.0,107.11
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,105.54,64.59
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,55.37,28.68
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,18.76,0.0
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,8.26,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,20.02,2.1
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,58.47,33.34
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,101.98,66.4
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,156.19,110.51
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,210.49,156.97
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,276.11,212.63
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,335.24,262.44
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,398.31,313.92
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,457.68,361.62
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,519.01,409.3
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,575.53,451.13
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,632.44,491.84
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,684.11,529.04
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,734.95,564.89
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,791.34,602.78
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,843.13,635.64
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,880.06,658.66
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,914.14,679.8
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,942.79,697.57
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,968.16,713.23
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,986.76,725.16
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,1001.7,734.93
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,1010.9,740.52
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,1016.28,743.8
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,1015.39,743.89
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,1010.63,741.7
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,997.44,734.2
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,980.62,724.48
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,959.97,712.32
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,935.85,697.89
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,832.83,629.96
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,706.37,539.59
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,769.81,589.69
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,794.48,608.65
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,755.5,582.74
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,706.32,548.75
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,651.9,510.05
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,596.72,469.52
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,537.08,423.44
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,477.72,376.05
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,413.57,323.92
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,351.65,271.81
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,286.39,215.41
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,225.66,161.9
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,162.22,107.94
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,107.78,63.65
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,55.93,26.72
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,19.12,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,7.47,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,20.31,0.0
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,68.84,35.28
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,119.03,73.43
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,180.62,124.48
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,240.54,177.21
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,307.0,235.1
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,272.8,215.97
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,180.73,144.66
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,270.5,217.49
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,376.26,300.37
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,526.76,415.64
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,669.94,520.72
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,721.41,556.1
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,771.37,588.87
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,816.88,617.6
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,860.18,644.49
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,896.66,667.83
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,930.14,689.18
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,831.22,620.99
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,668.37,502.7
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,866.78,648.34
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,1016.86,746.51
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,1025.26,751.92
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,1029.73,756.59
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,1028.73,757.2
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,1023.78,755.38
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,1007.3,746.14
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,987.21,734.61
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,965.86,721.75
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,941.05,706.56
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,910.62,687.55
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,877.11,666.35
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,838.23,641.26
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,805.22,620.06
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,756.53,587.43
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,706.11,552.08
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,651.13,512.52
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,595.49,471.22
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,534.64,423.75
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,474.43,375.31
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,409.84,322.58
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,347.33,269.77
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,281.68,213.3
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,221.22,160.22
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,157.92,106.29
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,104.29,62.63
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,52.77,25.5
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,16.49,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,7.08,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,21.01,0.0
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,68.1,35.62
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,117.21,73.01
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,178.24,122.99
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,237.76,174.37
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,303.75,230.32
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,317.71,246.98
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,307.62,242.08
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,352.01,277.04
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,409.64,320.02
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,432.43,336.06
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,465.39,359.05
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,507.02,388.24
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,548.57,416.65
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,715.5,535.8
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,854.78,626.74
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,891.72,648.0
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,925.72,668.9
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,878.73,638.37
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,789.7,576.9
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,916.61,666.65
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,1011.05,726.95
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,939.4,682.62
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,827.14,607.66
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,814.45,600.65
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,799.32,590.9
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,914.99,674.63
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,988.82,722.98
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,891.25,659.62
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,764.57,572.34
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,842.52,631.94
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,879.66,657.6
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,840.49,631.9
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,798.81,605.05
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,758.92,579.54
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,709.05,545.7
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,653.82,505.98
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,597.86,464.58
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,537.07,418.51
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,476.82,371.22
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,411.99,319.31
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,349.74,267.59
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,283.54,211.48
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,222.46,158.57
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,158.35,104.83
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,103.93,61.04
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,51.71,23.36
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,14.83,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,21.08,0.0
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,68.76,35.43
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,119.06,74.05
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,181.6,125.32
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,241.44,177.13
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,307.8,233.61
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,303.39,236.81
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,268.16,212.34
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,409.89,322.95
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,560.11,434.52
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,617.69,474.26
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,669.35,509.67
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,720.56,544.06
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,770.28,575.32
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,815.13,602.86
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,857.73,628.61
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,894.9,651.84
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,929.1,673.16
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,956.37,689.79
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,980.16,704.32
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,998.37,716.79
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,1012.83,727.08
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,1021.5,732.49
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,1026.27,735.6
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,1024.59,736.22
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,1018.99,734.52
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,1002.31,725.87
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,982.06,715.0
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,874.35,646.16
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,737.63,550.86
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,825.74,618.57
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,871.69,651.09
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,831.85,626.03
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,789.59,599.82
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,749.86,574.26
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,700.29,540.4
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,644.96,501.38
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,589.02,460.63
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,528.92,414.7
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,469.48,367.69
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,404.97,315.59
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,342.62,263.48
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,276.71,207.02
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,216.12,154.17
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,152.92,101.25
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,99.69,58.5
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,48.92,21.16
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,13.75,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,21.16,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,68.2,34.58
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,117.88,72.86
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,179.68,123.57
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,238.96,175.03
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,304.8,231.39
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,367.28,284.0
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,433.13,337.23
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,494.04,384.24
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,556.08,430.01
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,613.72,470.67
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,665.46,505.72
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,716.21,538.55
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,765.49,568.15
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,812.33,594.21
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,857.4,618.35
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,894.2,638.15
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,928.0,655.73
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,955.73,669.08
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,980.0,680.25
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,998.2,691.15
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,1012.62,700.01
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,1021.18,705.5
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,1025.82,708.81
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,1024.53,711.11
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,1019.3,711.04
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,1006.45,706.25
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,989.85,699.07
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,968.32,689.3
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,943.25,677.17
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,912.98,660.18
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,879.55,640.94
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,840.13,616.96
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,798.14,591.0
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,750.65,561.27
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,701.36,529.64
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,646.71,492.19
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,595.73,455.93
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,535.2,411.35
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,475.19,365.42
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,410.26,313.76
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,347.74,262.17
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,281.36,206.38
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,220.01,153.64
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,155.84,100.33
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,101.71,57.17
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,48.69,18.18
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,12.73,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,21.49,0.0
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,68.99,34.55
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,118.39,72.99
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,179.77,123.43
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,239.11,174.91
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,305.02,231.28
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,367.31,283.68
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,432.9,336.66
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,493.71,384.27
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,555.67,430.85
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,612.87,472.65
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,664.14,509.09
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,715.09,542.89
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,764.63,573.82
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,805.29,598.84
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,842.99,621.69
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,879.46,642.83
2016,9,19,10,30,882.0,97.0,1.2,25.0,745.0,913.11,661.9
2016,9,19,10,45,890.5,97.0,1.3,25.5,766.5,942.13,679.41
2016,9,19,11,0,899.0,97.0,1.4,26.0,788.0,967.94,694.9
2016,9,19,11,15,902.5,97.5,1.5,26.0,801.0,986.1,706.98
2016,9,19,11,30,906.0,98.0,1.6,26.0,814.0,1000.61,716.96
2016,9,19,11,45,910.0,97.0,1.75,26.0,820.0,1010.27,724.72
2016,9,19,12,0,914.0,96.0,1.9,26.0,826.0,1016.12,730.19
2016,9,19,12,15,913.5,96.0,1.95,26.0,823.5,1014.76,729.94
2016,9,19,12,30,913.0,96.0,2.0,26.0,821.0,1009.54,727.45
2016,9,19,12,45,901.0,100.5,2.15,26.0,808.0,994.15,719.77
2016,9,19,13,0,889.0,105.0,2.3,26.0,795.0,975.21,709.82
2016,9,19,13,15,884.0,104.0,2.35,26.0,777.0,953.71,697.15
2016,9,19,13,30,879.0,103.0,2.4,26.0,759.0,928.82,682.27
2016,9,19,13,45,876.0,100.0,2.5,26.0,734.0,900.34,665.4
2016,9,19,14,0,873.0,97.0,2.6,26.0,709.0,868.63,646.23
2016,9,19,14,15,863.0,95.5,2.65,25.5,676.5,829.6,622.75
2016,9,19,14,30,853.0,94.0,2.7,25.0,644.0,788.14,597.26
2016,9,19,14,45,843.0,90.5,2.75,25.0,606.5,749.6,572.27
