Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,833.0,87.0,2.8,25.0,569.0,700.98,539.21
2016,9,19,15,15,814.5,84.0,2.8,24.5,525.0,645.55,500.01
2016,9,19,15,30,796.0,81.0,2.8,24.0,481.0,589.48,459.09
2016,9,19,15,45,775.0,76.5,2.85,24.0,434.0,530.09,413.6
2016,9,19,16,0,754.0,72.0,2.9,24.0,387.0,470.99,366.78
2016,9,19,16,15,718.5,68.0,2.85,23.5,336.5,406.46,314.67
2016,9,19,16,30,683.0,64.0,2.8,23.0,286.0,344.45,262.81
2016,9,19,16,45,634.5,57.5,2.75,22.5,235.5,278.63,206.74
2016,9,19,17,0,586.0,51.0,2.7,22.0,185.0,217.68,153.7
2016,9,19,17,15,501.5,43.0,2.6,21.0,137.0,153.12,99.69
2016,9,19,17,30,417.0,35.0,2.5,20.0,89.0,98.79,56.04
2016,9,19,17,45,271.5,23.0,2.4,19.5,52.0,45.67,15.27
2016,9,19,18,0,126.0,11.0,2.3,19.0,15.0,10.79,0.0
2016,9,19,18,15,63.0,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.6,13.0,30.5,21.86,0.0
2016,9,20,6,30,280.0,34.0,2.7,13.0,61.0,67.39,35.97
2016,9,20,6,45,385.5,44.5,2.8,13.5,106.5,116.63,75.19
2016,9,20,7,0,491.0,55.0,2.9,14.0,152.0,179.07,127.13
2016,9,20,7,15,555.5,62.0,2.9,14.0,202.5,238.72,180.16
2016,9,20,7,30,620.0,69.0,2.9,14.0,253.0,305.48,239.21
2016,9,20,7,45,667.0,73.5,2.95,14.5,304.5,369.11,294.7
2016,9,20,8,0,714.0,78.0,3.0,15.0,356.0,436.89,351.97
2016,9,20,8,15,743.0,82.0,2.95,15.5,405.0,497.4,401.64
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,559.96,451.09
2016,9,20,8,45,799.0,87.0,2.85,16.5,500.0,619.06,496.25
2016,9,20,9,0,826.0,88.0,2.8,17.0,546.0,678.42,540.1
2016,9,20,9,15,747.5,120.5,2.8,17.0,558.5,696.7,552.07
2016,9,20,9,30,669.0,153.0,2.8,17.0,571.0,702.95,554.92
2016,9,20,9,45,774.5,124.0,2.8,17.5,633.5,781.99,611.46
2016,9,20,10,0,880.0,95.0,2.8,18.0,696.0,859.47,663.33
2016,9,20,10,15,888.0,96.5,2.8,18.0,724.0,895.92,686.93
2016,9,20,10,30,896.0,98.0,2.8,18.0,752.0,929.47,708.73
2016,9,20,10,45,902.0,98.5,2.85,18.5,773.0,956.97,725.41
2016,9,20,11,0,908.0,99.0,2.9,19.0,794.0,981.12,739.82
2016,9,20,11,15,911.5,99.5,2.95,19.0,807.0,999.34,751.72
2016,9,20,11,30,915.0,100.0,3.0,19.0,820.0,1013.88,761.32
2016,9,20,11,45,699.5,200.5,3.05,19.5,753.0,936.82,707.92
2016,9,20,12,0,484.0,301.0,3.1,20.0,686.0,818.76,621.4
2016,9,20,12,15,468.0,306.0,3.15,20.0,677.5,807.23,614.16
2016,9,20,12,30,452.0,311.0,3.2,20.0,669.0,793.32,604.46
2016,9,20,12,45,471.0,298.5,3.25,20.0,667.0,794.36,606.4
2016,9,20,13,0,490.0,286.0,3.3,20.0,665.0,792.54,606.29
2016,9,20,13,15,693.0,193.0,3.3,20.0,714.0,888.9,678.74
2016,9,20,13,30,896.0,100.0,3.3,20.0,763.0,942.84,715.87
2016,9,20,13,45,887.5,99.0,3.35,20.0,736.5,911.03,694.8
2016,9,20,14,0,879.0,98.0,3.4,20.0,710.0,876.25,672.26
2016,9,20,14,15,868.5,96.5,3.4,19.5,677.0,836.51,647.01
2016,9,20,14,30,858.0,95.0,3.4,19.0,644.0,794.36,619.74
2016,9,20,14,45,843.5,92.5,3.45,19.0,605.0,753.32,592.0
2016,9,20,15,0,829.0,90.0,3.5,19.0,566.0,702.46,556.04
2016,9,20,15,15,809.5,87.0,3.5,18.5,521.5,646.43,515.04
2016,9,20,15,30,790.0,84.0,3.5,18.0,477.0,589.85,472.35
2016,9,20,15,45,764.5,80.0,3.55,18.0,429.0,528.65,423.96
2016,9,20,16,0,739.0,76.0,3.6,18.0,381.0,468.2,374.63
2016,9,20,16,15,701.5,71.5,3.55,17.5,330.5,402.92,320.43
2016,9,20,16,30,664.0,67.0,3.5,17.0,280.0,340.86,267.1
2016,9,20,16,45,610.0,60.5,3.5,17.0,229.0,274.09,208.51
2016,9,20,17,0,556.0,54.0,3.5,17.0,178.0,212.97,154.02
2016,9,20,17,15,467.0,45.5,3.45,16.5,130.5,148.7,99.2
2016,9,20,17,30,378.0,37.0,3.4,16.0,83.0,95.24,55.46
2016,9,20,17,45,226.0,23.5,3.35,15.5,47.5,42.34,12.28
2016,9,20,18,0,74.0,10.0,3.3,15.0,12.0,9.18,0.0
2016,9,20,18,15,37.0,5.0,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,16.0,3.6,13.0,29.5,22.85,0.0
2016,9,21,6,30,291.0,32.0,3.8,13.0,59.0,68.33,35.7
2016,9,21,6,45,395.0,42.5,4.0,13.5,104.5,118.29,76.18
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,181.27,129.03
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,241.85,183.29
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,309.68,243.82
2016,9,21,7,45,500.0,100.5,4.5,14.5,264.5,321.24,259.18
2016,9,21,8,0,370.0,134.0,4.6,15.0,277.0,321.73,262.49
2016,9,21,8,15,272.0,168.0,4.6,15.0,281.0,313.31,256.75
2016,9,21,8,30,174.0,202.0,4.6,15.0,285.0,292.65,239.51
2016,9,21,8,45,501.5,145.5,4.65,15.0,415.5,484.25,397.66
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,684.44,556.98
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,737.8,596.51
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,789.83,633.78
2016,9,21,9,45,878.0,94.5,4.75,15.5,665.5,829.0,660.13
2016,9,21,10,0,894.0,95.0,4.8,16.0,702.0,874.07,690.6
2016,9,21,10,15,903.5,96.5,4.8,16.0,731.5,912.24,716.74
2016,9,21,10,30,913.0,98.0,4.8,16.0,761.0,947.52,740.72
2016,9,21,10,45,921.0,98.5,4.8,16.5,783.5,977.23,759.21
2016,9,21,11,0,929.0,99.0,4.8,17.0,806.0,1003.58,775.28
2016,9,21,11,15,933.5,99.5,4.8,17.0,820.5,1023.03,788.07
2016,9,21,11,30,938.0,100.0,4.8,17.0,835.0,1038.72,798.39
2016,9,21,11,45,941.5,100.0,4.85,17.0,841.5,1049.03,805.6
2016,9,21,12,0,945.0,100.0,4.9,17.0,848.0,1055.4,810.28
2016,9,21,12,15,735.0,191.5,4.95,17.0,772.0,966.31,748.46
2016,9,21,12,30,525.0,283.0,5.0,17.0,696.0,839.24,654.9
2016,9,21,12,45,731.0,192.5,5.05,17.5,759.0,951.32,739.1
2016,9,21,13,0,937.0,102.0,5.1,18.0,822.0,1021.61,787.24
2016,9,21,13,15,932.5,101.0,5.15,18.0,802.5,999.53,772.39
2016,9,21,13,30,928.0,100.0,5.2,18.0,783.0,973.85,755.64
2016,9,21,13,45,924.0,97.5,5.3,18.0,757.0,943.54,735.93
2016,9,21,14,0,920.0,95.0,5.4,18.0,731.0,909.88,713.71
2016,9,21,14,15,909.5,93.0,5.45,17.5,697.0,868.15,686.47
2016,9,21,14,30,899.0,91.0,5.5,17.0,663.0,823.87,657.01
2016,9,21,14,45,888.5,87.5,5.55,17.0,623.5,775.68,622.95
2016,9,21,15,0,878.0,84.0,5.6,17.0,584.0,725.44,586.9
2016,9,21,15,15,858.5,81.5,5.6,16.5,538.0,674.0,547.88
2016,9,21,15,30,839.0,79.0,5.6,16.0,492.0,615.55,502.39
2016,9,21,15,45,815.0,75.0,5.6,16.0,443.0,552.64,451.08
2016,9,21,16,0,791.0,71.0,5.6,16.0,394.0,490.24,398.66
2016,9,21,16,15,753.5,67.0,5.5,15.5,341.5,422.56,341.0
2016,9,21,16,30,716.0,63.0,5.4,15.0,289.0,357.59,283.84
2016,9,21,16,45,659.0,57.0,5.35,15.0,236.0,287.52,221.06
2016,9,21,17,0,602.0,51.0,5.3,15.0,183.0,223.11,162.59
2016,9,21,17,15,507.5,43.0,5.2,14.5,133.5,155.31,103.87
2016,9,21,17,30,413.0,35.0,5.1,14.0,84.0,98.96,57.06
2016,9,21,17,45,206.5,17.5,5.05,13.5,42.0,35.4,6.01
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,15.0,3.8,12.0,29.0,20.13,0.0
2016,9,22,6,30,306.0,30.0,3.9,12.0,58.0,69.81,35.74
2016,9,22,6,45,416.5,39.5,4.05,12.5,104.5,121.29,78.04
2016,9,22,7,0,527.0,49.0,4.2,13.0,151.0,186.56,133.09
2016,9,22,7,15,592.0,55.5,4.1,13.5,202.0,248.28,188.4
2016,9,22,7,30,657.0,62.0,4.0,14.0,253.0,317.16,249.49
2016,9,22,7,45,706.0,65.5,3.95,14.5,306.0,382.46,306.83
2016,9,22,8,0,755.0,69.0,3.9,15.0,359.0,452.39,366.22
2016,9,22,8,15,783.5,72.5,3.7,15.0,408.5,515.03,418.49
2016,9,22,8,30,812.0,76.0,3.5,15.0,458.0,578.84,469.84
2016,9,22,8,45,836.0,78.0,3.35,15.5,504.5,638.91,515.78
2016,9,22,9,0,860.0,80.0,3.2,16.0,551.0,692.99,555.72
2016,9,22,9,15,874.5,82.0,3.1,16.0,592.0,744.79,592.53
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,795.03,626.79
2016,9,22,9,45,902.0,84.5,2.9,16.5,668.5,840.55,655.83
2016,9,22,10,0,915.0,85.0,2.8,17.0,704.0,883.82,682.72
2016,9,22,10,15,922.5,86.0,2.75,17.0,732.0,920.26,706.11
2016,9,22,10,30,930.0,87.0,2.7,17.0,760.0,953.63,727.25
2016,9,22,10,45,934.0,88.5,2.65,17.5,780.5,981.01,742.81
2016,9,22,11,0,938.0,90.0,2.6,18.0,801.0,1004.83,755.91
2016,9,22,11,15,941.0,90.5,2.65,18.0,813.5,1022.87,767.64
2016,9,22,11,30,944.0,91.0,2.7,18.0,826.0,1037.09,777.0
2016,9,22,11,45,943.0,92.0,2.75,18.5,830.5,1044.01,780.2
2016,9,22,12,0,942.0,93.0,2.8,19.0,835.0,1046.93,780.98
2016,9,22,12,15,941.5,93.0,2.8,19.0,832.0,1045.26,779.89
2016,9,22,12,30,941.0,93.0,2.8,19.0,829.0,1039.61,776.38
2016,9,22,12,45,934.0,95.0,2.85,19.0,816.5,1025.85,768.15
2016,9,22,13,0,927.0,97.0,2.9,19.0,804.0,1008.35,757.58
2016,9,22,13,15,922.0,96.0,2.95,19.0,785.0,985.88,743.75
2016,9,22,13,30,917.0,95.0,3.0,19.0,766.0,959.87,727.57
2016,9,22,13,45,906.5,95.0,3.05,19.0,738.5,926.63,706.4
2016,9,22,14,0,896.0,95.0,3.1,19.0,711.0,890.45,683.12
2016,9,22,14,15,885.5,93.0,3.2,19.0,677.0,849.43,656.54
2016,9,22,14,30,875.0,91.0,3.3,19.0,643.0,805.95,627.87
2016,9,22,14,45,857.0,90.0,3.4,19.0,603.0,763.0,599.15
2016,9,22,15,0,839.0,89.0,3.5,19.0,563.0,710.55,562.52
2016,9,22,15,15,819.0,86.0,3.6,18.5,518.0,653.57,521.22
2016,9,22,15,30,799.0,83.0,3.7,18.0,473.0,596.07,478.1
2016,9,22,15,45,767.0,80.5,3.85,18.0,423.5,532.13,427.67
2016,9,22,16,0,735.0,78.0,4.0,18.0,374.0,469.56,376.66
2016,9,22,16,15,695.0,73.0,4.05,17.5,323.0,403.46,321.73
2016,9,22,16,30,655.0,68.0,4.1,17.0,272.0,339.65,266.88
2016,9,22,16,45,594.5,61.5,4.2,16.5,220.5,271.07,207.16
2016,9,22,17,0,534.0,55.0,4.3,16.0,169.0,208.94,152.05
2016,9,22,17,15,437.0,45.5,4.15,15.5,121.5,143.26,96.03
2016,9,22,17,30,340.0,36.0,4.0,15.0,74.0,89.48,51.78
2016,9,22,17,45,170.0,18.0,3.9,14.5,37.0,32.82,1.28
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.85,11.5,28.0,20.05,0.0
2016,9,23,6,30,339.0,26.0,1.9,12.0,56.0,71.83,35.21
2016,9,23,6,45,441.5,34.5,1.95,13.0,101.0,123.11,78.21
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,187.19,132.23
2016,9,23,7,15,604.5,49.0,1.9,14.0,196.0,247.93,186.7
2016,9,23,7,30,665.0,55.0,1.8,14.0,246.0,315.37,246.36
2016,9,23,7,45,705.5,59.0,1.75,14.5,296.5,378.26,300.89
2016,9,23,8,0,746.0,63.0,1.7,15.0,347.0,444.46,356.07
2016,9,23,8,15,773.0,66.5,1.65,15.5,395.0,505.69,405.31
2016,9,23,8,30,800.0,70.0,1.6,16.0,443.0,567.98,453.35
2016,9,23,8,45,821.0,72.0,1.6,17.0,488.0,620.34,491.72
2016,9,23,9,0,842.0,74.0,1.6,18.0,533.0,676.72,531.43
2016,9,23,9,15,856.0,76.0,1.55,18.5,572.5,727.3,564.65
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,776.33,595.61
2016,9,23,9,45,880.5,79.5,1.5,19.5,646.0,820.1,622.81
2016,9,23,10,0,891.0,81.0,1.5,20.0,680.0,861.53,648.01
2016,9,23,10,15,898.0,82.0,1.55,20.0,707.5,896.71,670.62
2016,9,23,10,30,905.0,83.0,1.6,20.0,735.0,928.88,691.22
2016,9,23,10,45,909.5,84.0,1.65,20.5,755.0,955.52,706.85
2016,9,23,11,0,914.0,85.0,1.7,21.0,775.0,978.71,720.27
2016,9,23,11,15,917.0,85.5,1.8,21.0,787.5,996.3,732.2
2016,9,23,11,30,920.0,86.0,1.9,21.0,800.0,1010.16,741.89
2016,9,23,11,45,919.0,87.5,2.0,21.0,804.0,1017.38,747.45
2016,9,23,12,0,918.0,89.0,2.1,21.0,808.0,1020.71,750.67
2016,9,23,12,15,917.5,89.0,2.25,21.0,804.5,1018.97,751.35
2016,9,23,12,30,917.0,89.0,2.4,21.0,801.0,1013.37,749.59
2016,9,23,12,45,911.5,90.0,2.55,21.0,789.5,1000.14,742.86
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,983.23,733.74
2016,9,23,13,15,901.0,90.0,2.8,20.5,759.0,961.04,721.98
2016,9,23,13,30,896.0,89.0,2.9,20.0,740.0,935.41,707.82
2016,9,23,13,45,889.0,88.0,3.05,20.0,714.0,904.67,689.07
2016,9,23,14,0,882.0,87.0,3.2,20.0,688.0,870.91,667.99
2016,9,23,14,15,622.0,171.5,3.25,20.0,585.5,727.48,566.54
2016,9,23,14,30,362.0,256.0,3.3,20.0,483.0,552.9,434.62
2016,9,23,14,45,600.0,167.0,3.4,20.0,514.5,652.49,514.85
2016,9,23,15,0,838.0,78.0,3.5,20.0,546.0,692.44,548.42
2016,9,23,15,15,722.5,99.0,3.5,19.5,479.5,606.01,482.81
2016,9,23,15,30,607.0,120.0,3.5,19.0,413.0,518.49,415.5
2016,9,23,15,45,674.5,93.5,3.55,19.0,387.5,495.61,397.51
2016,9,23,16,0,742.0,67.0,3.6,19.0,362.0,462.55,369.68
2016,9,23,16,15,704.0,63.0,3.6,18.5,312.0,397.39,315.46
2016,9,23,16,30,666.0,59.0,3.6,18.0,262.0,335.11,261.88
2016,9,23,16,45,611.5,52.5,3.6,17.5,212.0,268.32,203.52
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,207.07,148.98
2016,9,23,17,15,463.0,38.0,3.55,16.5,115.5,142.23,93.58
2016,9,23,17,30,369.0,30.0,3.5,16.0,69.0,88.92,49.3
2016,9,23,17,45,184.5,15.0,3.45,15.5,34.5,31.25,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.0,1.35,13.5,27.5,20.78,0.0
2016,9,24,6,30,369.0,24.0,1.4,14.0,55.0,75.08,35.21
2016,9,24,6,45,471.5,32.0,1.5,14.5,101.0,128.1,80.52
2016,9,24,7,0,574.0,40.0,1.6,15.0,147.0,193.87,136.17
2016,9,24,7,15,634.5,45.0,1.65,15.5,197.5,255.71,191.26
2016,9,24,7,30,695.0,50.0,1.7,16.0,248.0,323.99,251.1
2016,9,24,7,45,735.0,54.0,1.75,16.5,299.5,388.38,306.68
2016,9,24,8,0,775.0,58.0,1.8,17.0,351.0,456.0,362.88
2016,9,24,8,15,802.5,61.0,1.9,17.5,400.0,518.49,413.36
2016,9,24,8,30,830.0,64.0,2.0,18.0,449.0,577.77,459.8
2016,9,24,8,45,850.5,66.0,2.1,19.0,494.5,635.58,502.59
2016,9,24,9,0,871.0,68.0,2.2,20.0,540.0,692.98,543.54
2016,9,24,9,15,885.5,70.0,2.2,20.5,580.5,745.17,578.0
2016,9,24,9,30,900.0,72.0,2.2,21.0,621.0,795.78,610.67
2016,9,24,9,45,913.5,72.0,2.2,21.5,656.5,841.42,639.29
2016,9,24,10,0,927.0,72.0,2.2,22.0,692.0,884.8,665.95
2016,9,24,10,15,935.0,73.0,2.15,22.5,720.0,921.91,687.55
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,955.94,706.84
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,983.77,722.45
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,1008.03,735.73
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,1026.15,745.93
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,1040.39,753.76
2016,9,24,11,45,961.0,76.0,1.95,24.5,821.0,1048.1,756.1
2016,9,24,12,0,962.0,76.0,1.9,25.0,826.0,1051.77,756.07
2016,9,24,12,15,961.5,76.0,1.9,25.0,822.5,1049.89,754.9
2016,9,24,12,30,961.0,76.0,1.9,25.0,819.0,1043.95,751.38
2016,9,24,12,45,949.5,80.5,1.95,25.0,806.0,1028.34,742.61
2016,9,24,13,0,938.0,85.0,2.0,25.0,793.0,1009.01,731.62
2016,9,24,13,15,933.0,84.5,2.05,25.0,773.5,986.7,718.77
2016,9,24,13,30,928.0,84.0,2.1,25.0,754.0,960.82,703.62
2016,9,24,13,45,920.0,83.0,2.15,25.0,727.0,928.27,684.04
2016,9,24,14,0,912.0,82.0,2.2,25.0,700.0,892.63,662.31
2016,9,24,14,15,901.5,80.5,2.2,24.5,666.5,851.46,637.47
2016,9,24,14,30,891.0,79.0,2.2,24.0,633.0,807.8,610.58
2016,9,24,14,45,876.5,77.5,2.25,24.0,593.0,758.86,578.81
2016,9,24,15,0,862.0,76.0,2.3,24.0,553.0,708.27,545.32
2016,9,24,15,15,842.5,73.5,2.3,23.5,508.5,651.88,505.98
2016,9,24,15,30,823.0,71.0,2.3,23.0,464.0,599.55,467.79
2016,9,24,15,45,795.0,68.0,2.35,23.0,415.0,536.21,419.43
2016,9,24,16,0,767.0,65.0,2.4,23.0,366.0,473.86,370.15
2016,9,24,16,15,728.5,61.0,2.35,22.0,315.0,407.03,316.74
2016,9,24,16,30,690.0,57.0,2.3,21.0,264.0,343.12,263.52
2016,9,24,16,45,626.5,52.0,2.3,20.5,212.5,273.11,203.8
2016,9,24,17,0,563.0,47.0,2.3,20.0,161.0,210.23,149.03
2016,9,24,17,15,464.5,38.5,2.25,19.0,114.0,143.49,93.22
2016,9,24,17,30,366.0,30.0,2.2,18.0,67.0,88.86,48.12
2016,9,24,17,45,183.0,15.0,2.2,17.5,33.5,31.09,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.5,12.5,1.7,15.5,26.5,21.11,0.0
2016,9,25,6,30,347.0,25.0,1.8,16.0,53.0,74.41,34.1
2016,9,25,6,45,457.5,33.5,1.9,16.5,99.5,128.96,81.15
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,196.35,137.64
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,259.91,193.84
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,330.25,255.0
2016,9,25,7,45,735.5,58.0,2.15,19.0,301.0,395.49,310.4
2016,9,25,8,0,777.0,62.0,2.2,20.0,353.0,464.07,366.3
2016,9,25,8,15,804.5,65.5,2.2,20.5,402.5,527.36,416.61
2016,9,25,8,30,832.0,69.0,2.2,21.0,452.0,591.67,465.76
2016,9,25,8,45,852.5,71.5,2.25,21.5,498.0,645.74,506.03
2016,9,25,9,0,873.0,74.0,2.3,22.0,544.0,703.82,547.81
2016,9,25,9,15,887.0,76.0,2.25,22.5,584.5,755.73,581.42
2016,9,25,9,30,901.0,78.0,2.2,23.0,625.0,805.99,613.12
2016,9,25,9,45,918.0,76.5,2.2,24.0,661.0,852.86,641.0
2016,9,25,10,0,935.0,75.0,2.2,25.0,697.0,897.67,666.91
2016,9,25,10,15,942.0,76.0,2.15,25.5,725.0,934.09,687.63
2016,9,25,10,30,949.0,77.0,2.1,26.0,753.0,967.32,706.05
2016,9,25,10,45,951.0,79.0,2.1,26.5,772.5,993.63,720.41
2016,9,25,11,0,953.0,81.0,2.1,27.0,792.0,1016.21,732.4
2016,9,25,11,15,956.0,81.5,2.0,27.5,804.5,1034.23,740.3
2016,9,25,11,30,959.0,82.0,1.9,28.0,817.0,1048.37,745.76
2016,9,25,11,45,956.5,84.0,1.85,28.5,821.0,1054.77,747.15
2016,9,25,12,0,954.0,86.0,1.8,29.0,825.0,1057.11,746.23
2016,9,25,12,15,953.0,86.0,1.7,29.0,821.0,1054.64,743.29
2016,9,25,12,30,952.0,86.0,1.6,29.0,817.0,1048.16,738.03
2016,9,25,12,45,947.0,86.5,1.5,29.5,805.0,1034.34,726.97
2016,9,25,13,0,942.0,87.0,1.4,30.0,793.0,1016.69,713.8
2016,9,25,13,15,937.0,86.0,1.25,30.0,773.0,993.65,698.09
2016,9,25,13,30,932.0,85.0,1.1,30.0,753.0,967.04,680.26
2016,9,25,13,45,918.0,86.5,1.0,30.5,724.5,931.69,656.64
2016,9,25,14,0,904.0,88.0,0.9,31.0,696.0,893.57,631.44
2016,9,25,14,15,893.5,86.5,0.8,30.5,662.0,852.58,606.91
2016,9,25,14,30,883.0,85.0,0.7,30.0,628.0,809.12,580.59
2016,9,25,14,45,860.0,85.5,0.6,30.0,586.5,756.14,546.71
2016,9,25,15,0,837.0,86.0,0.5,30.0,545.0,708.79,516.04
2016,9,25,15,15,816.5,83.0,0.55,29.5,500.0,651.37,479.43
2016,9,25,15,30,796.0,80.0,0.6,29.0,455.0,593.52,441.03
2016,9,25,15,45,759.5,78.0,0.65,29.0,405.0,527.55,394.31
2016,9,25,16,0,723.0,76.0,0.7,29.0,355.0,463.43,347.06
2016,9,25,16,15,681.0,70.5,0.8,28.0,304.0,396.63,297.37
2016,9,25,16,30,639.0,65.0,0.9,27.0,253.0,332.22,246.97
2016,9,25,16,45,572.5,58.0,1.05,26.0,202.0,261.99,190.48
2016,9,25,17,0,506.0,51.0,1.2,25.0,151.0,199.02,138.27
2016,9,25,17,15,405.5,40.5,1.3,24.0,105.0,133.36,85.19
2016,9,25,17,30,305.0,30.0,1.4,23.0,59.0,80.25,42.03
2016,9,25,17,45,152.5,15.0,1.5,22.0,29.5,28.49,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,16.5,22.5,18.27,0.0
2016,9,26,6,30,235.0,26.0,0.4,17.0,45.0,61.55,27.89
2016,9,26,6,45,342.0,38.5,0.35,17.5,88.5,112.77,72.16
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,176.63,124.26
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,238.03,176.33
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,307.15,233.82
2016,9,26,7,45,632.5,75.0,0.3,19.5,282.5,370.91,285.9
2016,9,26,8,0,679.0,81.0,0.3,20.0,333.0,438.82,339.17
2016,9,26,8,15,711.5,86.0,0.25,20.5,382.0,501.7,386.2
2016,9,26,8,30,744.0,91.0,0.2,21.0,431.0,566.36,432.45
2016,9,26,8,45,767.5,95.0,0.2,22.0,476.5,623.23,470.99
2016,9,26,9,0,791.0,99.0,0.2,23.0,522.0,682.15,509.33
2016,9,26,9,15,808.5,102.0,0.3,23.5,562.5,735.22,544.35
2016,9,26,9,30,826.0,105.0,0.4,24.0,603.0,787.11,577.03
2016,9,26,9,45,838.0,107.5,0.55,25.0,638.0,832.42,604.77
2016,9,26,10,0,850.0,110.0,0.7,26.0,673.0,875.56,630.86
2016,9,26,10,15,859.5,112.0,0.75,26.0,701.0,913.49,654.1
2016,9,26,10,30,869.0,114.0,0.8,26.0,729.0,948.59,675.55
2016,9,26,10,45,875.0,115.5,0.9,26.5,749.5,976.82,692.34
2016,9,26,11,0,881.0,117.0,1.0,27.0,770.0,988.44,698.98
2016,9,26,11,15,885.0,117.5,1.1,27.0,783.0,1006.3,711.15
2016,9,26,11,30,889.0,118.0,1.2,27.0,796.0,1020.57,721.11
2016,9,26,11,45,891.5,118.0,1.3,27.5,801.0,1029.15,726.28
2016,9,26,12,0,894.0,118.0,1.4,28.0,806.0,1033.97,729.29
2016,9,26,12,15,893.0,117.5,1.5,28.0,802.5,1030.98,729.06
2016,9,26,12,30,892.0,117.0,1.6,28.0,799.0,1024.21,726.65
2016,9,26,12,45,914.5,104.5,1.75,28.5,794.0,1023.95,727.65
2016,9,26,13,0,937.0,92.0,1.9,29.0,789.0,1018.99,725.62
2016,9,26,13,15,932.0,91.0,1.95,28.5,769.5,995.95,713.91
2016,9,26,13,30,927.0,90.0,2.0,28.0,750.0,969.36,700.05
2016,9,26,13,45,920.5,88.0,2.1,28.0,723.5,936.89,681.45
2016,9,26,14,0,914.0,86.0,2.2,28.0,697.0,901.25,660.57
2016,9,26,14,15,903.5,84.5,2.2,27.5,663.0,859.84,635.96
2016,9,26,14,30,893.0,83.0,2.2,27.0,629.0,815.94,609.34
2016,9,26,14,45,881.0,80.0,2.25,27.0,589.0,766.99,578.02
2016,9,26,15,0,869.0,77.0,2.3,27.0,549.0,716.18,544.86
2016,9,26,15,15,849.0,74.5,2.25,26.5,504.0,659.0,505.32
2016,9,26,15,30,829.0,72.0,2.2,26.0,459.0,606.0,466.97
2016,9,26,15,45,804.5,68.0,2.15,26.0,410.0,543.08,419.25
2016,9,26,16,0,780.0,64.0,2.1,26.0,361.0,480.8,370.45
2016,9,26,16,15,740.5,59.5,1.9,25.0,309.5,412.15,316.08
2016,9,26,16,30,701.0,55.0,1.7,24.0,258.0,346.55,262.06
2016,9,26,16,45,644.5,49.0,1.55,23.5,207.0,277.18,203.34
2016,9,26,17,0,588.0,43.0,1.4,23.0,156.0,213.67,148.43
2016,9,26,17,15,487.5,34.5,1.35,22.0,108.5,145.46,92.07
2016,9,26,17,30,387.0,26.0,1.3,21.0,61.0,89.22,44.34
2016,9,26,17,45,193.5,13.0,1.3,20.0,30.5,26.2,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.0,0.25,16.0,23.5,20.31,0.0
2016,9,27,6,30,302.0,24.0,0.2,16.0,47.0,69.7,29.56
2016,9,27,6,45,409.5,34.0,0.2,16.5,91.5,123.64,78.3
2016,9,27,7,0,517.0,44.0,0.2,17.0,136.0,189.78,132.97
2016,9,27,7,15,583.0,51.0,0.2,17.5,186.0,252.53,186.78
2016,9,27,7,30,649.0,58.0,0.2,18.0,236.0,322.59,245.5
2016,9,27,7,45,691.0,63.0,0.2,18.5,286.5,386.07,297.7
2016,9,27,8,0,733.0,68.0,0.2,19.0,337.0,453.75,350.97
2016,9,27,8,15,763.0,72.0,0.2,19.5,386.0,516.78,398.61
2016,9,27,8,30,793.0,76.0,0.2,20.0,435.0,581.16,445.22
2016,9,27,8,45,814.0,79.0,0.25,21.0,480.5,639.5,485.39
2016,9,27,9,0,835.0,82.0,0.3,22.0,526.0,697.53,523.87
2016,9,27,9,15,851.0,84.0,0.35,22.5,566.0,750.04,557.05
2016,9,27,9,30,867.0,86.0,0.4,23.0,606.0,793.19,583.19
2016,9,27,9,45,885.0,85.0,0.5,23.5,642.0,840.16,612.47
2016,9,27,10,0,903.0,84.0,0.6,24.0,678.0,885.25,640.18
2016,9,27,10,15,911.0,85.5,0.65,24.5,706.0,922.02,661.41
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,955.77,680.71
2016,9,27,10,45,924.0,88.0,0.8,25.5,754.0,982.92,696.91
2016,9,27,11,0,929.0,89.0,0.9,26.0,774.0,1006.56,711.04
2016,9,27,11,15,932.0,89.5,0.95,26.0,786.5,1024.06,721.88
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,1037.77,730.62
2016,9,27,11,45,936.0,90.5,1.1,26.0,803.5,1045.61,736.96
2016,9,27,12,0,937.0,91.0,1.2,26.0,808.0,1049.51,741.06
2016,9,27,12,15,936.0,90.5,1.3,26.0,804.5,1046.33,740.96
2016,9,27,12,30,935.0,90.0,1.4,26.0,801.0,1039.21,738.56
2016,9,27,12,45,936.0,87.5,1.5,26.5,790.0,1027.89,732.19
2016,9,27,13,0,937.0,85.0,1.6,27.0,779.0,1012.64,723.43
2016,9,27,13,15,931.5,84.5,1.65,26.5,759.5,989.6,711.91
2016,9,27,13,30,926.0,84.0,1.7,26.0,740.0,963.04,698.13
2016,9,27,13,45,917.5,83.0,1.75,26.0,712.5,929.83,678.6
2016,9,27,14,0,909.0,82.0,1.8,26.0,685.0,893.59,656.96
2016,9,27,14,15,898.5,80.5,1.85,26.0,651.0,852.27,631.7
2016,9,27,14,30,888.0,79.0,1.9,26.0,617.0,808.5,604.46
2016,9,27,14,45,872.5,77.5,2.0,26.0,577.0,758.71,573.03
2016,9,27,15,0,857.0,76.0,2.1,26.0,537.0,707.38,539.83
2016,9,27,15,15,837.0,73.5,2.15,25.5,492.5,656.23,504.93
2016,9,27,15,30,817.0,71.0,2.2,25.0,448.0,598.27,463.43
2016,9,27,15,45,788.5,67.5,2.25,24.5,399.0,534.22,415.79
2016,9,27,16,0,760.0,64.0,2.3,24.0,350.0,471.26,367.04
2016,9,27,16,15,719.5,59.5,2.25,23.0,299.0,403.23,312.84
2016,9,27,16,30,679.0,55.0,2.2,22.0,248.0,338.4,258.99
2016,9,27,16,45,616.5,49.0,2.2,21.5,197.5,268.27,199.2
2016,9,27,17,0,554.0,43.0,2.2,21.0,147.0,205.44,144.46
2016,9,27,17,15,450.5,34.0,2.15,20.0,101.0,137.68,87.95
2016,9,27,17,30,347.0,25.0,2.1,19.0,55.0,82.26,39.32
2016,9,27,17,45,173.5,12.5,2.05,18.5,27.5,24.3,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,13.0,21.5,19.48,0.0
2016,9,28,6,30,266.0,24.0,1.8,13.0,43.0,65.64,26.57
2016,9,28,6,45,381.0,34.5,1.9,13.5,87.0,120.05,77.69
2016,9,28,7,0,496.0,45.0,2.0,14.0,131.0,187.21,134.54
2016,9,28,7,15,564.5,52.0,1.9,14.0,181.0,249.73,190.32
2016,9,28,7,30,633.0,59.0,1.8,14.0,231.0,319.87,251.95
2016,9,28,7,45,678.5,63.5,1.75,14.5,281.5,383.42,306.77
2016,9,28,8,0,724.0,68.0,1.7,15.0,332.0,451.74,363.35
2016,9,28,8,15,755.0,72.0,1.65,15.5,380.5,514.89,413.77
2016,9,28,8,30,786.0,76.0,1.6,16.0,429.0,579.5,463.25
2016,9,28,8,45,809.0,78.5,1.6,16.5,474.5,638.26,506.8
2016,9,28,9,0,832.0,81.0,1.6,17.0,520.0,696.91,548.78
2016,9,28,9,15,848.0,83.5,1.65,17.0,560.5,749.81,585.32
2016,9,28,9,30,864.0,86.0,1.7,17.0,601.0,793.31,614.55
2016,9,28,9,45,875.0,88.0,1.75,17.5,635.0,837.62,642.94
2016,9,28,10,0,886.0,90.0,1.8,18.0,669.0,879.62,669.34
2016,9,28,10,15,894.0,91.5,1.85,18.0,696.5,915.8,692.85
2016,9,28,10,30,902.0,93.0,1.9,18.0,724.0,949.03,714.36
2016,9,28,10,45,908.0,93.5,2.0,18.5,744.5,976.11,730.99
2016,9,28,11,0,914.0,94.0,2.1,19.0,765.0,999.79,745.44
2016,9,28,11,15,917.5,94.5,2.2,19.0,777.5,1017.48,757.45
2016,9,28,11,30,921.0,95.0,2.3,19.0,790.0,1031.44,767.2
2016,9,28,11,45,923.5,95.0,2.4,19.5,795.0,1040.05,772.13
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,1044.78,774.7
2016,9,28,12,15,924.5,94.5,2.55,19.5,796.0,1041.03,774.29
2016,9,28,12,30,923.0,94.0,2.6,19.0,792.0,1033.39,771.53
2016,9,28,12,45,918.5,94.5,2.7,19.0,779.5,1020.07,764.19
2016,9,28,13,0,914.0,95.0,2.8,19.0,767.0,1003.03,754.46
2016,9,28,13,15,908.5,94.0,2.85,19.0,747.5,979.77,740.13
2016,9,28,13,30,903.0,93.0,2.9,19.0,728.0,953.07,723.52
2016,9,28,13,45,896.0,91.0,3.0,19.0,701.0,920.62,703.3
2016,9,28,14,0,889.0,89.0,3.1,19.0,674.0,885.12,680.81
2016,9,28,14,15,877.5,87.5,3.1,18.5,640.0,843.56,654.42
2016,9,28,14,30,866.0,86.0,3.1,18.0,606.0,799.68,626.03
2016,9,28,14,45,498.0,161.5,3.15,18.0,456.0,566.18,452.03
2016,9,28,15,0,130.0,237.0,3.2,18.0,306.0,324.1,259.53
2016,9,28,15,15,223.0,207.0,3.25,17.5,314.0,349.21,282.98
2016,9,28,15,30,316.0,177.0,3.3,17.0,322.0,377.97,307.46
2016,9,28,15,45,521.0,123.5,3.35,17.0,330.5,435.55,353.84
2016,9,28,16,0,726.0,70.0,3.4,17.0,339.0,460.81,371.85
2016,9,28,16,15,682.5,65.0,3.35,16.5,288.5,393.55,315.15
2016,9,28,16,30,639.0,60.0,3.3,16.0,238.0,328.99,259.23
2016,9,28,16,45,565.0,54.0,3.3,15.5,187.5,257.21,196.63
2016,9,28,17,0,491.0,48.0,3.3,15.0,137.0,193.54,140.27
2016,9,28,17,15,378.0,37.5,3.25,14.5,93.0,126.07,83.04
2016,9,28,17,30,265.0,27.0,3.2,14.0,49.0,71.48,33.11
2016,9,28,17,45,132.5,13.5,3.15,14.0,24.5,21.78,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,17.97,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,57.07,21.56
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,111.63,73.91
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,178.22,130.39
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,239.85,185.65
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,309.57,247.54
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,230.59,188.54
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,86.24,68.15
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,98.17,78.08
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,110.19,87.78
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,145.87,117.27
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,183.26,147.7
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,177.75,142.32
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,171.79,136.66
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,436.36,352.33
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,691.7,545.68
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,721.2,564.64
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,748.91,583.8
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,884.78,681.59
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,991.51,752.03
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,1008.43,762.31
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,1021.68,771.11
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,1028.66,775.88
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,1031.82,778.29
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,1028.53,776.56
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,1021.41,772.46
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,1008.53,764.63
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,991.97,754.45
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,968.89,739.52
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,942.43,722.35
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,909.12,700.77
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,872.98,677.1
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,831.43,650.6
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,795.88,628.08
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,744.72,592.56
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,692.3,555.5
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,592.97,479.81
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,498.84,406.27
