Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,391.73,320.12
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,293.26,239.29
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,247.74,201.06
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,204.47,163.64
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,159.44,123.92
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,118.0,87.06
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,76.49,51.42
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,40.26,16.05
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,14.14,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,18.29,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,60.25,19.72
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,115.28,75.68
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,182.79,133.56
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,245.03,189.59
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,315.2,251.95
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,380.07,309.13
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,449.25,368.17
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,510.33,419.61
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,574.22,471.74
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,633.31,518.04
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,692.5,563.2
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,744.43,600.78
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,795.02,636.71
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,831.9,660.88
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,874.93,689.27
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,911.53,713.78
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,945.26,736.18
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,972.14,752.55
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,995.61,766.56
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,1013.45,778.48
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,1027.64,788.03
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,1035.51,793.38
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,1039.55,796.52
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,1036.66,794.58
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,1029.92,790.21
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,1016.88,782.16
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,1000.15,771.68
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,977.33,756.59
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,951.08,739.18
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,918.98,718.03
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,883.81,694.59
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,842.66,667.26
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,799.18,637.94
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,757.62,608.79
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,706.26,571.89
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,648.02,528.03
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,589.49,482.5
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,525.35,430.21
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,462.55,377.46
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,393.76,318.86
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,329.75,262.4
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,257.85,198.29
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,193.87,140.59
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,124.58,81.16
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,67.42,22.39
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,20.45,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,19.27,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,62.92,16.93
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,120.05,78.18
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,189.85,137.82
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,253.8,195.33
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,325.81,259.22
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,391.01,316.14
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,461.57,375.47
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,525.43,427.08
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,590.77,477.73
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,650.19,522.2
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,709.5,564.84
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,762.45,600.99
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,805.82,629.66
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,853.08,659.92
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,898.38,688.26
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,934.87,711.55
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,968.36,732.74
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,995.78,748.42
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,1019.7,761.79
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,1036.95,773.54
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,1050.38,782.98
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,1057.42,786.91
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,1060.5,788.43
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,1058.03,787.98
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,1051.6,785.1
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,1037.71,777.89
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,1020.02,768.2
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,996.72,753.86
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,969.93,737.18
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,936.39,716.22
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,899.83,692.99
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,857.49,666.39
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,812.79,637.69
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,762.0,603.12
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,716.31,571.72
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,656.95,528.44
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,597.32,483.2
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,532.1,431.12
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,468.26,378.38
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,397.99,319.31
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,332.64,262.3
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,260.43,198.38
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,196.04,140.6
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,124.7,79.82
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,65.78,14.61
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,20.06,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,18.62,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,60.44,11.65
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,116.36,75.8
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,183.66,133.82
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,246.05,190.07
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,316.5,252.88
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,215.7,176.18
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,54.64,41.14
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,133.12,108.05
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,215.33,176.72
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,176.79,143.54
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,125.31,99.47
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,138.67,110.37
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,152.34,121.4
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,120.4,94.64
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,89.76,69.04
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,144.23,113.8
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,201.4,159.98
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,194.45,154.04
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,187.52,148.27
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,387.44,309.44
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,554.11,438.05
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,635.45,498.74
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,692.29,541.14
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,893.8,694.17
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,1033.99,791.21
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,1020.5,781.53
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,1003.35,770.74
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,979.5,756.81
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,952.28,740.52
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,919.05,718.78
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,882.92,694.88
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,849.02,671.93
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,802.93,639.87
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,750.35,602.96
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,696.64,564.46
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,637.47,519.73
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,578.27,473.66
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,513.24,420.81
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,451.43,368.89
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,381.96,309.71
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,316.77,252.33
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,246.31,189.42
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,183.68,132.9
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,114.37,73.45
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,57.14,3.65
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,17.77,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,5.11,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,9.9,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,22.95,12.97
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,36.43,25.14
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,52.66,39.41
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,68.93,53.57
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,85.51,67.78
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,102.59,82.23
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,61.74,47.4
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,25.97,16.69
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,53.34,39.92
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,81.93,63.75
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,92.69,72.52
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,103.55,81.33
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,112.78,88.58
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,122.08,95.85
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,131.94,103.76
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,141.92,111.76
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,136.56,107.24
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,131.27,102.82
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,126.88,99.16
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,122.51,95.55
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,172.79,136.32
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,224.9,177.76
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,191.02,150.51
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,157.88,123.88
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,171.85,135.34
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,185.96,146.83
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,196.6,155.83
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,207.31,164.95
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,172.55,136.92
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,138.76,109.49
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,112.37,88.1
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,86.63,67.02
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,82.6,63.86
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,78.6,60.71
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,69.22,53.01
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,59.91,45.33
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,276.56,229.05
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,429.77,349.11
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,361.73,290.85
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,298.26,235.91
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,227.38,174.04
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,165.46,119.53
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,98.23,62.3
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,44.45,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,14.33,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,9.46,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,23.83,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,63.32,41.72
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,105.34,78.02
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,145.52,113.86
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,189.38,152.65
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,234.23,191.38
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,282.66,232.19
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,430.98,353.48
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,582.13,472.58
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,644.22,518.2
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,706.89,562.79
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,760.55,597.61
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,804.56,624.67
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,848.92,651.91
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,890.99,677.0
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,928.13,699.64
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,962.39,720.14
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,991.3,736.4
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,1016.93,750.51
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,897.63,672.86
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,712.41,541.65
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,916.2,690.87
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,1060.05,784.38
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,842.78,639.15
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,563.92,435.2
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,824.85,633.74
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,1014.23,762.4
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,990.44,748.2
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,963.24,733.69
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,928.46,712.36
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,890.8,688.74
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,848.37,661.06
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,803.69,631.38
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,759.72,601.73
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,706.21,564.47
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,646.57,520.92
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,586.86,475.51
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,519.73,421.89
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,454.62,368.09
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,385.08,309.48
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,318.47,251.4
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,242.54,184.73
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,176.44,126.23
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,105.67,65.32
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,47.01,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,14.75,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,12.2,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,27.24,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,101.41,66.1
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,198.07,144.71
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,264.28,204.35
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,337.67,269.27
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,405.73,328.54
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,478.02,389.03
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,542.89,441.51
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,609.17,493.06
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,669.86,538.52
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,723.78,576.39
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,776.65,610.61
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,828.03,642.67
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,872.77,669.64
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,915.05,694.33
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,951.32,716.42
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,984.49,736.29
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,1011.97,750.87
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,1035.9,763.08
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,1051.98,773.33
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,1064.17,781.33
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,1071.49,787.18
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,1074.79,790.65
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,1070.38,788.6
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,1061.96,784.2
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,1043.83,773.49
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,1022.08,760.41
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,997.5,747.15
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,969.48,731.52
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,934.2,709.97
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,896.11,686.25
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,852.47,657.95
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,806.61,627.71
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,760.72,597.29
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,705.54,559.43
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,645.27,516.02
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,585.05,470.76
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,516.98,416.88
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,451.07,362.9
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,381.77,304.89
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,315.48,247.48
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,240.22,182.11
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,174.5,124.26
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,103.58,62.36
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,36.99,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,7.08,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,17.84,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,56.93,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,119.4,75.81
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,194.01,141.05
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,259.84,199.98
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,332.77,264.05
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,399.72,322.09
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,470.85,381.46
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,534.77,432.61
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,600.12,482.75
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,659.92,527.09
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,712.91,563.88
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,764.96,597.87
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,815.56,629.98
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,861.21,657.94
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,904.74,683.9
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,941.09,705.28
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,974.41,724.35
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,1001.02,738.21
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,1024.12,749.75
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,1041.07,758.8
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,1054.19,765.56
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,1061.3,768.15
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,1064.44,768.49
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,1059.96,766.67
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,1051.51,762.58
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,1036.05,755.03
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,1016.87,745.16
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,992.65,731.26
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,964.95,715.1
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,930.45,694.36
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,893.06,671.54
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,850.17,644.7
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,805.01,615.92
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,752.3,581.71
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,704.96,550.57
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,584.31,462.33
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,464.54,371.41
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,409.27,328.21
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,355.88,284.77
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,345.54,274.39
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,317.47,247.11
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,243.51,182.9
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,177.62,124.98
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,88.57,51.28
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,17.31,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,7.08,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,14.3,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,59.92,37.86
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,107.65,78.9
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,148.58,115.55
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,192.98,154.84
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,236.27,192.24
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,282.01,230.61
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,387.1,315.93
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,501.59,405.63
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,602.21,481.5
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,708.64,557.9
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,705.57,552.18
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,684.51,533.58
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,786.3,604.1
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,886.58,668.69
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,911.9,681.56
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,944.68,700.03
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,972.39,715.54
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,996.88,728.95
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,1013.52,737.33
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,1026.54,743.46
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,1033.23,745.03
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,1036.15,744.44
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,1032.82,740.69
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,1025.72,734.76
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,1001.62,716.99
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,987.72,705.96
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,962.95,689.48
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,934.99,671.21
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,900.25,649.67
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,862.85,626.44
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,819.21,599.89
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,773.67,571.79
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,682.92,512.21
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,592.44,449.57
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,560.3,429.49
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,523.18,404.04
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,455.64,354.3
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,391.89,305.6
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,325.21,253.3
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,260.01,199.99
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,194.43,145.16
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,137.57,96.63
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,71.51,39.3
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,12.59,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,6.29,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,32.26,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,100.13,62.17
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,170.01,123.41
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,234.64,180.1
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,308.68,243.98
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,374.2,299.49
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,444.41,356.66
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,508.5,406.98
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,574.79,456.97
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,630.64,496.58
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,689.36,536.52
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,742.5,570.31
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,794.59,602.59
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,852.48,638.02
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,899.98,665.7
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,935.75,686.55
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,968.55,705.37
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,994.8,719.38
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,1017.57,731.24
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,1034.15,737.4
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,1046.96,741.22
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,1053.99,741.52
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,1057.11,739.57
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,1053.04,734.86
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,1045.08,728.04
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,1031.27,717.91
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,1013.73,705.8
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,989.07,690.81
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,961.01,673.96
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,926.99,654.56
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,890.07,633.32
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,846.78,609.74
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,801.26,584.21
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,749.19,553.6
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,702.56,525.73
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,642.79,487.4
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,582.99,446.55
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,516.39,398.9
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,451.68,350.02
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,379.8,293.25
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,312.45,237.57
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,239.55,176.34
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,174.5,120.13
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,99.48,49.61
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,33.3,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,41.41,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,112.65,68.52
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,185.83,134.5
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,251.64,192.27
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,326.45,256.09
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,393.28,311.87
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,462.89,367.39
2016,10,9,8,15,740.0,68.0,0.5,16.5,342.5,527.17,416.82
2016,10,9,8,30,774.0,72.0,0.5,17.0,390.0,593.16,465.43
2016,10,9,8,45,797.0,75.5,0.5,18.0,434.5,652.37,506.24
2016,10,9,9,0,820.0,79.0,0.5,19.0,479.0,711.45,544.37
2016,10,9,9,15,837.5,81.5,0.55,19.5,518.5,764.64,578.28
2016,10,9,9,30,855.0,84.0,0.6,20.0,558.0,816.53,610.72
2016,10,9,9,45,872.0,84.5,0.65,21.0,592.5,854.75,632.42
2016,10,9,10,0,889.0,85.0,0.7,22.0,627.0,899.64,658.26
2016,10,9,10,15,897.5,86.0,0.8,22.0,654.0,935.09,681.14
2016,10,9,10,30,906.0,87.0,0.9,22.0,681.0,967.59,702.25
2016,10,9,10,45,910.5,88.5,1.0,22.5,700.0,993.67,717.99
2016,10,9,11,0,915.0,90.0,1.1,23.0,719.0,1016.29,731.64
2016,10,9,11,15,918.0,91.0,1.2,23.0,730.5,1033.23,743.26
2016,10,9,11,30,921.0,92.0,1.3,23.0,742.0,1046.46,752.75
2016,10,9,11,45,920.0,93.0,1.4,23.5,745.0,1051.83,756.03
2016,10,9,12,0,919.0,94.0,1.5,24.0,748.0,1053.32,757.07
2016,10,9,12,15,917.5,94.0,1.55,24.0,743.0,1049.3,755.47
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,1041.44,751.65
2016,10,9,12,45,909.5,94.5,1.7,24.0,724.5,1025.4,743.55
2016,10,9,13,0,903.0,95.0,1.8,24.0,711.0,1005.77,733.22
2016,10,9,13,15,896.0,94.0,1.85,23.5,690.5,980.5,719.96
2016,10,9,13,30,889.0,93.0,1.9,23.0,670.0,951.95,704.51
2016,10,9,13,45,878.0,92.0,1.95,23.0,642.0,916.66,683.11
2016,10,9,14,0,867.0,91.0,2.0,23.0,614.0,888.69,666.47
2016,10,9,14,15,853.5,89.0,2.05,22.5,579.5,844.26,639.65
2016,10,9,14,30,840.0,87.0,2.1,22.0,545.0,797.75,610.99
2016,10,9,14,45,821.5,84.5,2.15,22.0,504.5,745.03,576.17
2016,10,9,15,0,803.0,82.0,2.2,22.0,464.0,691.22,539.87
2016,10,9,15,15,777.0,78.5,2.2,21.5,419.5,630.46,496.66
2016,10,9,15,30,751.0,75.0,2.2,21.0,375.0,569.98,451.9
2016,10,9,15,45,715.0,70.5,2.2,21.0,326.5,503.36,399.97
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,440.95,349.45
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,368.91,290.58
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,301.98,233.76
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,227.2,169.49
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,162.25,112.46
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,77.59,34.64
