Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,10.23,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,12.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,12.0,5.0,3.93,0.0
2016,10,10,6,45,0.0,15.0,1.3,12.5,15.0,11.41,2.78
2016,10,10,7,0,0.0,25.0,1.4,13.0,25.0,19.06,10.29
2016,10,10,7,15,0.0,37.5,1.45,13.0,37.5,28.66,18.82
2016,10,10,7,30,0.0,50.0,1.5,13.0,50.0,38.32,27.33
2016,10,10,7,45,0.0,63.0,1.55,13.5,63.0,48.82,36.39
2016,10,10,8,0,0.0,76.0,1.6,14.0,76.0,59.39,45.34
2016,10,10,8,15,0.0,89.0,1.55,14.0,89.0,70.03,54.31
2016,10,10,8,30,0.0,102.0,1.5,14.0,102.0,80.76,63.23
2016,10,10,8,45,225.5,133.5,1.5,14.5,243.0,300.11,248.14
2016,10,10,9,0,451.0,165.0,1.5,15.0,384.0,528.91,427.51
2016,10,10,9,15,338.5,204.0,1.5,15.5,375.5,486.03,389.98
2016,10,10,9,30,226.0,243.0,1.5,16.0,367.0,432.27,345.63
2016,10,10,9,45,429.0,203.0,1.5,16.5,456.5,610.69,482.66
2016,10,10,10,0,632.0,163.0,1.5,17.0,546.0,774.81,600.71
2016,10,10,10,15,756.5,129.5,1.55,17.0,607.5,873.5,666.67
2016,10,10,10,30,881.0,96.0,1.6,17.0,669.0,955.96,720.75
2016,10,10,10,45,887.0,97.0,1.65,17.5,688.0,982.3,735.66
2016,10,10,11,0,893.0,98.0,1.7,18.0,707.0,1005.33,749.08
2016,10,10,11,15,897.0,98.5,1.75,18.0,719.0,1022.32,760.07
2016,10,10,11,30,901.0,99.0,1.8,18.0,731.0,1035.7,768.92
2016,10,10,11,45,901.0,100.0,1.85,18.0,734.0,1041.89,773.28
2016,10,10,12,0,901.0,101.0,1.9,18.0,737.0,1044.3,775.43
2016,10,10,12,15,900.0,100.5,1.95,18.0,733.0,1040.19,773.54
2016,10,10,12,30,899.0,100.0,2.0,18.0,729.0,1032.32,769.41
2016,10,10,12,45,884.0,104.5,2.1,18.0,713.5,1012.45,758.16
2016,10,10,13,0,869.0,109.0,2.2,18.0,698.0,1002.3,753.48
2016,10,10,13,15,862.5,108.0,2.25,18.0,678.0,977.57,738.41
2016,10,10,13,30,856.0,107.0,2.3,18.0,658.0,949.58,721.26
2016,10,10,13,45,839.0,108.0,2.35,18.0,629.0,911.17,696.91
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,870.38,670.73
2016,10,10,14,15,807.5,106.5,2.4,17.5,566.0,825.83,642.4
2016,10,10,14,30,793.0,104.0,2.4,17.0,532.0,779.37,612.26
2016,10,10,14,45,765.5,103.0,2.45,17.0,491.0,727.18,576.6
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,670.51,536.03
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,609.12,491.05
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,548.5,445.07
2016,10,10,15,45,634.5,88.0,2.7,15.5,312.5,479.03,390.5
2016,10,10,16,0,589.0,83.0,2.8,15.0,264.0,412.76,336.43
2016,10,10,16,15,528.5,74.5,2.75,14.5,215.5,339.88,274.96
2016,10,10,16,30,468.0,66.0,2.7,14.0,167.0,272.86,216.62
2016,10,10,16,45,376.0,54.0,2.7,14.0,121.5,196.54,150.04
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,134.64,95.14
2016,10,10,17,15,142.0,26.0,2.6,13.5,43.0,65.06,24.24
2016,10,10,17,30,0.0,10.0,2.5,13.0,10.0,7.87,0.0
2016,10,10,17,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.0,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,92.0,14.0,1.4,11.0,17.0,27.3,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.5,94.76,55.35
2016,10,11,7,0,358.0,42.0,1.5,12.0,90.0,165.73,121.8
2016,10,11,7,15,443.5,52.0,1.55,12.5,136.5,231.42,180.08
2016,10,11,7,30,529.0,62.0,1.6,13.0,183.0,306.83,245.71
2016,10,11,7,45,264.5,82.5,1.65,13.5,143.0,228.73,186.8
2016,10,11,8,0,0.0,103.0,1.7,14.0,103.0,84.24,66.19
2016,10,11,8,15,1.5,119.5,1.65,14.0,120.5,99.03,78.81
2016,10,11,8,30,3.0,136.0,1.6,14.0,138.0,114.09,91.27
2016,10,11,8,45,42.5,170.0,1.6,14.5,191.0,185.29,150.7
2016,10,11,9,0,82.0,204.0,1.6,15.0,244.0,251.34,204.39
2016,10,11,9,15,81.0,222.5,1.55,15.0,264.5,272.43,220.48
2016,10,11,9,30,80.0,241.0,1.5,15.0,285.0,293.46,236.49
2016,10,11,9,45,479.0,163.5,1.5,15.5,450.0,612.79,489.4
2016,10,11,10,0,878.0,86.0,1.5,16.0,615.0,894.49,686.24
2016,10,11,10,15,887.5,87.5,1.5,16.0,641.5,930.99,706.27
2016,10,11,10,30,897.0,89.0,1.5,16.0,668.0,964.63,727.28
2016,10,11,10,45,903.0,90.0,1.5,16.5,687.5,991.25,742.2
2016,10,11,11,0,909.0,91.0,1.5,17.0,707.0,1014.49,754.94
2016,10,11,11,15,912.5,91.5,1.5,17.0,718.5,1031.14,764.89
2016,10,11,11,30,916.0,92.0,1.5,17.0,730.0,1044.1,772.66
2016,10,11,11,45,916.5,92.5,1.5,17.0,733.0,1050.25,776.23
2016,10,11,12,0,917.0,93.0,1.5,17.0,736.0,1052.56,777.58
2016,10,11,12,15,915.5,93.0,1.5,17.0,731.5,1048.41,775.0
2016,10,11,12,30,914.0,93.0,1.5,17.0,727.0,1040.45,770.21
2016,10,11,12,45,896.0,98.5,1.55,17.5,711.0,1018.62,756.01
2016,10,11,13,0,878.0,104.0,1.6,18.0,695.0,993.46,739.86
2016,10,11,13,15,871.0,103.0,1.65,17.5,674.5,980.86,734.79
2016,10,11,13,30,864.0,102.0,1.7,17.0,654.0,952.21,718.89
2016,10,11,13,45,703.5,144.5,1.8,17.0,581.5,835.39,641.87
2016,10,11,14,0,543.0,187.0,1.9,17.0,509.0,706.06,552.02
2016,10,11,14,15,543.5,174.5,2.0,16.5,481.5,672.49,531.47
2016,10,11,14,30,544.0,162.0,2.1,16.0,454.0,636.98,507.99
2016,10,11,14,45,510.0,157.0,2.25,16.0,414.0,581.25,467.31
2016,10,11,15,0,476.0,152.0,2.4,16.0,374.0,526.75,426.57
2016,10,11,15,15,463.0,137.5,2.5,15.5,336.0,478.18,390.31
2016,10,11,15,30,450.0,123.0,2.6,15.0,298.0,429.7,352.85
2016,10,11,15,45,412.5,114.0,2.75,15.0,258.5,373.28,306.92
2016,10,11,16,0,375.0,105.0,2.9,15.0,219.0,320.02,262.28
2016,10,11,16,15,443.5,81.5,2.85,14.5,192.0,304.14,246.85
2016,10,11,16,30,512.0,58.0,2.8,14.0,165.0,283.75,225.03
2016,10,11,16,45,418.0,47.5,2.8,14.0,119.5,207.65,158.0
2016,10,11,17,0,324.0,37.0,2.8,14.0,74.0,142.54,99.58
2016,10,11,17,15,162.0,18.5,2.7,13.5,37.0,62.91,15.68
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.0,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,80.0,12.0,1.3,11.0,15.0,23.84,0.0
2016,10,12,6,45,214.0,27.0,1.2,11.5,50.5,90.17,50.31
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,163.8,120.17
2016,10,12,7,15,433.5,52.0,1.0,12.0,132.5,229.15,178.21
2016,10,12,7,30,519.0,62.0,0.9,12.0,179.0,304.18,243.33
2016,10,12,7,45,577.0,68.5,0.85,12.5,227.5,371.68,300.66
2016,10,12,8,0,635.0,75.0,0.8,13.0,276.0,444.55,359.94
2016,10,12,8,15,405.0,120.5,0.8,13.5,256.0,385.59,313.62
2016,10,12,8,30,175.0,166.0,0.8,14.0,236.0,280.41,228.45
2016,10,12,8,45,190.5,185.0,0.85,14.5,269.0,319.38,259.92
2016,10,12,9,0,206.0,204.0,0.9,15.0,302.0,359.54,290.73
2016,10,12,9,15,267.5,213.0,1.0,15.0,351.0,443.09,355.79
2016,10,12,9,30,329.0,222.0,1.1,15.0,400.0,514.88,410.49
2016,10,12,9,45,321.5,239.0,1.25,15.0,421.5,539.9,428.47
2016,10,12,10,0,314.0,256.0,1.4,15.0,443.0,563.36,445.56
2016,10,12,10,15,201.0,274.0,1.6,15.0,396.0,467.48,371.51
2016,10,12,10,30,88.0,292.0,1.8,15.0,349.0,363.52,289.33
2016,10,12,10,45,70.5,292.0,2.0,15.0,338.5,347.61,277.01
2016,10,12,11,0,53.0,292.0,2.2,15.0,328.0,330.96,263.52
2016,10,12,11,15,79.5,309.0,2.2,15.0,363.5,376.77,299.9
2016,10,12,11,30,106.0,326.0,2.2,15.0,399.0,423.22,336.06
2016,10,12,11,45,216.5,318.0,2.2,15.5,468.5,551.25,435.1
2016,10,12,12,0,327.0,310.0,2.2,16.0,538.0,679.78,530.18
2016,10,12,12,15,221.5,318.0,2.15,16.0,472.5,555.98,435.99
2016,10,12,12,30,116.0,326.0,2.1,16.0,407.0,433.13,341.5
2016,10,12,12,45,303.0,283.5,2.1,16.0,487.5,618.54,486.51
2016,10,12,13,0,490.0,241.0,2.1,16.0,568.0,773.61,601.66
2016,10,12,13,15,373.5,264.0,2.15,16.0,509.0,652.96,511.96
2016,10,12,13,30,257.0,287.0,2.2,16.0,450.0,559.83,441.7
2016,10,12,13,45,145.5,261.0,2.3,16.0,352.5,400.38,319.83
2016,10,12,14,0,34.0,235.0,2.4,16.0,255.0,249.63,199.38
2016,10,12,14,15,74.5,235.0,2.45,16.0,276.0,284.04,229.09
2016,10,12,14,30,115.0,235.0,2.5,16.0,297.0,333.24,269.48
2016,10,12,14,45,447.0,157.5,2.65,16.0,368.0,534.26,434.33
2016,10,12,15,0,779.0,80.0,2.8,16.0,439.0,673.66,544.57
2016,10,12,15,15,751.5,76.0,2.65,15.5,394.5,612.42,497.17
2016,10,12,15,30,724.0,72.0,2.5,15.0,350.0,551.71,449.99
2016,10,12,15,45,687.5,67.0,2.45,15.0,303.0,485.67,396.61
2016,10,12,16,0,651.0,62.0,2.4,15.0,256.0,424.04,344.95
2016,10,12,16,15,593.5,56.0,2.3,14.5,208.5,352.25,283.99
2016,10,12,16,30,536.0,50.0,2.2,14.0,161.0,285.99,225.76
2016,10,12,16,45,444.5,41.0,2.15,14.0,116.0,211.04,159.66
2016,10,12,17,0,353.0,32.0,2.1,14.0,71.0,146.85,101.1
2016,10,12,17,15,176.5,16.0,2.1,13.5,35.5,63.14,5.59
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,8.65,0.0
2016,10,13,6,45,99.5,26.5,1.95,11.5,39.0,56.49,28.75
2016,10,13,7,0,199.0,42.0,2.0,12.0,67.0,117.92,86.73
2016,10,13,7,15,236.5,59.5,2.1,12.5,102.0,163.02,127.7
2016,10,13,7,30,274.0,77.0,2.2,13.0,137.0,212.59,171.78
2016,10,13,7,45,299.0,93.5,2.35,13.5,174.0,259.26,212.74
2016,10,13,8,0,324.0,110.0,2.5,14.0,211.0,308.43,254.64
2016,10,13,8,15,336.5,127.0,2.45,14.0,246.5,339.36,281.05
2016,10,13,8,30,349.0,144.0,2.4,14.0,282.0,383.35,316.99
2016,10,13,8,45,248.0,174.5,2.35,14.5,278.5,363.86,298.95
2016,10,13,9,0,147.0,205.0,2.3,15.0,275.0,318.11,259.6
2016,10,13,9,15,103.5,216.5,2.25,15.0,267.5,285.27,232.11
2016,10,13,9,30,60.0,228.0,2.2,15.0,260.0,264.38,213.72
2016,10,13,9,45,62.5,243.0,2.15,15.5,278.0,283.74,228.4
2016,10,13,10,0,65.0,258.0,2.1,16.0,296.0,303.31,242.93
2016,10,13,10,15,89.0,277.0,2.05,16.0,332.0,347.41,277.66
2016,10,13,10,30,113.0,296.0,2.0,16.0,368.0,392.84,312.81
2016,10,13,10,45,108.0,304.0,2.0,16.5,374.5,398.56,315.82
2016,10,13,11,0,103.0,312.0,2.0,17.0,381.0,403.88,318.75
2016,10,13,11,15,221.0,307.0,2.05,17.0,458.0,541.23,425.54
2016,10,13,11,30,339.0,302.0,2.1,17.0,535.0,681.72,529.89
2016,10,13,11,45,346.0,298.5,2.15,17.5,537.5,686.95,531.9
2016,10,13,12,0,353.0,295.0,2.2,18.0,540.0,690.62,534.01
2016,10,13,12,15,340.0,299.0,2.25,18.0,533.5,680.74,526.86
2016,10,13,12,30,327.0,303.0,2.3,18.0,527.0,669.43,518.82
2016,10,13,12,45,310.0,300.5,2.35,18.0,510.0,645.59,501.82
2016,10,13,13,0,293.0,298.0,2.4,18.0,493.0,620.81,484.14
2016,10,13,13,15,262.5,293.5,2.4,17.5,464.0,580.12,455.01
2016,10,13,13,30,232.0,289.0,2.4,17.0,435.0,517.65,409.62
2016,10,13,13,45,144.5,269.0,2.4,17.0,358.5,409.36,325.91
2016,10,13,14,0,57.0,249.0,2.4,17.0,282.0,286.08,228.26
2016,10,13,14,15,109.5,241.5,2.4,17.0,300.5,321.75,258.98
2016,10,13,14,30,162.0,234.0,2.4,17.0,319.0,371.05,299.25
2016,10,13,14,45,124.5,214.0,2.4,17.0,276.5,314.18,253.86
2016,10,13,15,0,87.0,194.0,2.4,17.0,234.0,245.34,198.68
2016,10,13,15,15,83.0,175.0,2.35,16.5,210.0,220.0,178.91
2016,10,13,15,30,79.0,156.0,2.3,16.0,186.0,195.11,158.98
2016,10,13,15,45,73.0,135.5,2.3,16.0,160.5,167.87,136.41
2016,10,13,16,0,67.0,115.0,2.3,16.0,135.0,141.34,114.04
2016,10,13,16,15,56.5,94.5,2.15,15.5,109.0,113.47,90.3
2016,10,13,16,30,46.0,74.0,2.0,15.0,83.0,86.84,67.23
2016,10,13,16,45,27.0,54.0,1.95,15.0,59.0,59.07,43.09
2016,10,13,17,0,8.0,34.0,1.9,15.0,35.0,30.58,18.32
2016,10,13,17,15,4.0,17.0,1.8,15.0,17.5,14.11,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,11.0,3.75,15.0,11.0,8.35,0.0
2016,10,14,7,0,0.0,19.0,3.6,15.0,19.0,14.46,6.19
2016,10,14,7,15,0.0,30.5,3.4,15.0,30.5,23.27,13.97
2016,10,14,7,30,0.0,42.0,3.2,15.0,42.0,32.11,21.72
2016,10,14,7,45,0.0,53.5,3.0,15.0,53.5,40.97,29.42
2016,10,14,8,0,0.0,65.0,2.8,15.0,65.0,50.1,37.25
2016,10,14,8,15,0.0,76.5,2.65,15.0,76.5,59.44,45.15
2016,10,14,8,30,0.0,88.0,2.5,15.0,88.0,68.84,53.01
2016,10,14,8,45,0.0,111.0,2.45,15.5,111.0,88.53,69.29
2016,10,14,9,0,0.0,134.0,2.4,16.0,134.0,108.57,85.61
2016,10,14,9,15,0.0,127.5,2.35,16.0,127.5,101.97,79.88
2016,10,14,9,30,0.0,121.0,2.3,16.0,121.0,95.79,74.58
2016,10,14,9,45,0.0,84.5,2.3,16.0,84.5,65.02,48.89
2016,10,14,10,0,0.0,48.0,2.3,16.0,48.0,36.82,25.29
2016,10,14,10,15,0.0,51.0,2.25,16.0,51.0,39.15,27.2
2016,10,14,10,30,0.0,54.0,2.2,16.0,54.0,41.48,29.1
2016,10,14,10,45,0.0,108.0,2.15,16.0,108.0,84.09,64.35
2016,10,14,11,0,0.0,162.0,2.1,16.0,162.0,130.5,102.19
2016,10,14,11,15,0.0,145.5,2.05,16.0,145.5,115.94,90.17
2016,10,14,11,30,0.0,129.0,2.0,16.0,129.0,101.73,78.55
2016,10,14,11,45,5.5,176.5,1.95,16.5,180.0,148.8,116.84
2016,10,14,12,0,11.0,224.0,1.9,17.0,231.0,198.04,156.08
2016,10,14,12,15,18.5,243.5,1.85,17.0,255.5,224.24,177.01
2016,10,14,12,30,26.0,263.0,1.8,17.0,280.0,250.82,198.17
2016,10,14,12,45,15.5,227.5,1.8,17.0,237.5,206.05,162.46
2016,10,14,13,0,5.0,192.0,1.8,17.0,195.0,162.59,127.61
2016,10,14,13,15,2.5,162.0,1.75,17.0,163.5,133.15,104.01
2016,10,14,13,30,0.0,132.0,1.7,17.0,132.0,104.56,80.84
2016,10,14,13,45,0.0,146.0,1.65,17.0,146.0,117.0,91.18
2016,10,14,14,0,0.0,160.0,1.6,17.0,160.0,129.93,101.85
2016,10,14,14,15,3.0,165.5,1.55,16.5,167.5,138.12,109.03
2016,10,14,14,30,6.0,171.0,1.5,16.0,175.0,146.48,116.4
2016,10,14,14,45,3.0,124.5,1.5,16.0,126.5,101.89,79.89
2016,10,14,15,0,0.0,78.0,1.5,16.0,78.0,59.91,45.04
2016,10,14,15,15,0.0,70.0,1.45,16.0,70.0,53.71,39.98
2016,10,14,15,30,0.0,62.0,1.4,16.0,62.0,47.51,34.84
2016,10,14,15,45,0.0,53.5,1.4,16.0,53.5,40.94,29.33
2016,10,14,16,0,0.0,45.0,1.4,16.0,45.0,34.39,23.75
2016,10,14,16,15,0.0,36.0,1.25,15.5,36.0,27.47,17.84
2016,10,14,16,30,0.0,27.0,1.1,15.0,27.0,20.57,11.85
2016,10,14,16,45,0.0,19.0,1.0,14.5,19.0,14.45,6.46
2016,10,14,17,0,0.0,11.0,0.9,14.0,11.0,8.34,0.89
2016,10,14,17,15,0.0,5.5,0.85,13.5,5.5,4.16,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,20.86,0.0
2016,10,15,6,45,210.5,23.0,2.0,12.5,44.0,87.52,38.18
2016,10,15,7,0,352.0,36.0,2.1,13.0,77.0,163.33,118.67
2016,10,15,7,15,441.0,44.5,2.2,13.0,122.0,228.87,178.06
2016,10,15,7,30,530.0,53.0,2.3,13.0,167.0,304.54,245.02
2016,10,15,7,45,583.5,59.5,2.45,13.5,213.5,370.31,302.73
2016,10,15,8,0,637.0,66.0,2.6,14.0,260.0,441.04,362.66
2016,10,15,8,15,318.5,49.0,2.9,14.5,146.0,264.58,220.7
2016,10,15,8,30,0.0,32.0,3.2,15.0,32.0,24.42,15.19
2016,10,15,8,45,0.0,66.0,3.5,15.5,66.0,50.61,37.41
2016,10,15,9,0,0.0,100.0,3.8,16.0,100.0,78.36,60.51
2016,10,15,9,15,0.0,99.5,4.0,16.0,99.5,77.59,59.69
2016,10,15,9,30,0.0,99.0,4.2,16.0,99.0,76.95,59.01
2016,10,15,9,45,0.0,123.5,4.45,16.5,123.5,97.75,76.0
2016,10,15,10,0,0.0,148.0,4.7,17.0,148.0,119.05,93.21
2016,10,15,10,15,0.0,138.5,4.85,17.0,138.5,110.37,85.92
2016,10,15,10,30,0.0,129.0,5.0,17.0,129.0,101.97,78.91
2016,10,15,10,45,4.0,168.0,5.15,17.0,170.5,140.03,110.14
2016,10,15,11,0,8.0,207.0,5.3,17.0,212.0,179.6,142.3
2016,10,15,11,15,6.0,197.5,5.4,17.0,201.5,168.65,133.22
2016,10,15,11,30,4.0,188.0,5.5,17.0,191.0,157.85,124.33
2016,10,15,11,45,17.5,230.5,5.65,17.0,243.0,211.13,168.0
2016,10,15,12,0,31.0,273.0,5.8,17.0,295.0,290.65,232.08
2016,10,15,12,15,15.5,183.5,5.85,17.0,194.5,165.44,130.98
2016,10,15,12,30,0.0,94.0,5.9,17.0,94.0,72.53,54.45
2016,10,15,12,45,3.5,147.0,6.0,17.0,149.0,120.85,94.39
2016,10,15,13,0,7.0,200.0,6.1,17.0,204.0,172.18,136.45
2016,10,15,13,15,3.5,115.0,6.1,17.0,117.0,93.37,71.96
2016,10,15,13,30,0.0,30.0,6.1,17.0,30.0,22.99,13.55
2016,10,15,13,45,0.0,69.5,6.15,17.0,69.5,53.43,38.98
2016,10,15,14,0,0.0,109.0,6.2,17.0,109.0,85.19,65.44
2016,10,15,14,15,0.0,76.0,6.15,16.5,76.0,58.42,43.38
2016,10,15,14,30,0.0,43.0,6.1,16.0,43.0,32.92,22.15
2016,10,15,14,45,0.0,63.0,6.05,16.0,63.0,48.32,35.21
2016,10,15,15,0,0.0,83.0,6.0,16.0,83.0,64.0,48.54
2016,10,15,15,15,0.0,80.0,5.8,16.0,80.0,61.78,46.79
2016,10,15,15,30,0.0,77.0,5.6,16.0,77.0,59.66,45.11
2016,10,15,15,45,0.0,65.5,5.45,16.0,65.5,50.3,37.23
2016,10,15,16,0,0.0,54.0,5.3,16.0,54.0,41.34,29.61
2016,10,15,16,15,0.0,43.0,5.15,15.5,43.0,32.87,22.36
2016,10,15,16,30,0.0,32.0,5.0,15.0,32.0,24.41,15.03
2016,10,15,16,45,0.0,22.0,4.85,15.0,22.0,16.75,8.28
2016,10,15,17,0,0.0,12.0,4.7,15.0,12.0,9.11,1.29
2016,10,15,17,15,0.0,6.0,4.55,15.0,6.0,4.55,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,16.5,1.6,13.5,38.5,76.96,27.82
2016,10,16,7,0,388.0,33.0,1.7,14.0,77.0,173.02,124.55
2016,10,16,7,15,476.5,40.5,1.8,14.0,122.0,239.4,185.01
2016,10,16,7,30,565.0,48.0,1.9,14.0,167.0,315.85,252.48
2016,10,16,7,45,614.5,54.5,2.0,14.5,214.0,381.53,309.81
2016,10,16,8,0,664.0,61.0,2.1,15.0,261.0,451.72,368.78
2016,10,16,8,15,332.0,85.5,2.2,15.0,185.5,308.96,255.31
2016,10,16,8,30,0.0,110.0,2.3,15.0,110.0,88.93,69.67
2016,10,16,8,45,0.0,94.0,2.4,15.5,94.0,73.68,56.83
2016,10,16,9,0,0.0,78.0,2.5,16.0,78.0,59.92,45.04
2016,10,16,9,15,0.0,93.0,2.55,16.0,93.0,72.11,55.13
2016,10,16,9,30,0.0,108.0,2.6,16.0,108.0,84.67,65.44
2016,10,16,9,45,0.0,101.5,2.7,16.0,101.5,78.94,60.52
2016,10,16,10,0,0.0,95.0,2.8,16.0,95.0,73.4,55.8
2016,10,16,10,15,0.0,117.0,2.85,16.0,117.0,91.85,70.97
2016,10,16,10,30,0.0,139.0,2.9,16.0,139.0,110.72,86.36
2016,10,16,10,45,0.0,150.5,3.0,16.5,151.0,120.67,94.2
2016,10,16,11,0,0.0,162.0,3.1,17.0,163.0,130.74,102.1
2016,10,16,11,15,0.5,164.5,3.1,17.0,165.5,133.35,104.15
2016,10,16,11,30,1.0,167.0,3.1,17.0,168.0,136.02,106.28
2016,10,16,11,45,0.5,129.5,3.15,17.0,130.0,102.73,79.17
2016,10,16,12,0,0.0,92.0,3.2,17.0,92.0,70.98,53.15
2016,10,16,12,15,0.0,81.5,3.3,17.0,81.5,62.82,46.47
2016,10,16,12,30,0.0,71.0,3.4,17.0,71.0,54.67,39.77
2016,10,16,12,45,1.0,124.0,3.55,17.0,125.0,98.58,75.99
2016,10,16,13,0,2.0,177.0,3.7,17.0,179.0,146.32,114.99
2016,10,16,13,15,1.0,145.5,3.85,17.0,146.5,117.32,91.41
2016,10,16,13,30,0.0,114.0,4.0,17.0,114.0,89.26,68.49
2016,10,16,13,45,0.0,113.5,4.2,17.0,113.5,88.93,68.37
2016,10,16,14,0,0.0,113.0,4.4,17.0,113.0,88.65,68.28
2016,10,16,14,15,7.5,148.0,4.5,17.0,151.5,126.28,99.81
2016,10,16,14,30,15.0,183.0,4.6,17.0,190.0,166.04,132.93
2016,10,16,14,45,7.5,125.0,4.7,17.0,128.5,106.12,83.51
2016,10,16,15,0,0.0,67.0,4.8,17.0,67.0,51.39,37.75
2016,10,16,15,15,0.0,39.5,4.7,16.5,39.5,30.18,20.0
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,9.12,2.14
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,7.59,0.84
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,4.92,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,2.65,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,20.0,1.6,12.5,35.5,64.83,17.84
2016,10,17,7,0,278.0,40.0,1.6,13.0,71.0,144.97,104.77
2016,10,17,7,15,375.0,50.5,1.6,13.0,115.0,211.91,164.79
2016,10,17,7,30,472.0,61.0,1.6,13.0,159.0,289.9,232.82
2016,10,17,7,45,540.0,67.0,1.6,13.5,206.5,359.78,292.96
2016,10,17,8,0,608.0,73.0,1.6,14.0,254.0,435.98,356.22
2016,10,17,8,15,649.0,78.0,1.6,14.0,300.0,500.8,409.07
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,568.25,462.19
2016,10,17,8,45,724.0,85.5,1.6,14.5,390.0,630.12,508.48
2016,10,17,9,0,758.0,88.0,1.6,15.0,434.0,689.42,550.6
2016,10,17,9,15,416.5,156.5,1.6,15.0,349.5,523.65,421.56
2016,10,17,9,30,75.0,225.0,1.6,15.0,265.0,277.01,222.88
2016,10,17,9,45,453.5,160.0,1.6,15.5,420.0,594.39,477.17
2016,10,17,10,0,832.0,95.0,1.6,16.0,575.0,883.2,681.17
2016,10,17,10,15,841.5,97.0,1.6,16.0,600.5,919.31,701.18
2016,10,17,10,30,851.0,99.0,1.6,16.0,626.0,952.67,722.21
2016,10,17,10,45,860.0,99.0,1.65,16.5,645.0,980.21,738.65
2016,10,17,11,0,869.0,99.0,1.7,17.0,664.0,991.75,744.57
2016,10,17,11,15,872.0,99.5,1.75,17.0,674.5,1006.99,754.66
2016,10,17,11,30,875.0,100.0,1.8,17.0,685.0,1018.72,762.52
2016,10,17,11,45,876.5,99.5,1.9,17.0,688.0,1024.16,767.16
2016,10,17,12,0,878.0,99.0,2.0,17.0,691.0,1025.96,769.59
2016,10,17,12,15,876.5,99.0,2.05,17.0,686.0,1021.61,767.49
2016,10,17,12,30,875.0,99.0,2.1,17.0,681.0,1013.64,763.19
2016,10,17,12,45,873.5,96.5,2.15,17.0,668.5,999.17,754.73
2016,10,17,13,0,872.0,94.0,2.2,17.0,656.0,981.16,744.04
2016,10,17,13,15,865.0,93.0,2.25,17.0,635.5,956.16,728.68
2016,10,17,13,30,858.0,92.0,2.3,17.0,615.0,939.39,719.0
2016,10,17,13,45,848.5,90.0,2.35,17.0,587.5,904.24,696.58
2016,10,17,14,0,839.0,88.0,2.4,17.0,560.0,866.43,672.25
2016,10,17,14,15,824.5,85.5,2.4,17.0,526.0,821.32,642.09
2016,10,17,14,30,810.0,83.0,2.4,17.0,492.0,774.37,610.26
2016,10,17,14,45,789.5,80.5,2.45,17.0,452.5,721.22,573.72
2016,10,17,15,0,769.0,78.0,2.5,17.0,413.0,667.27,535.83
2016,10,17,15,15,740.0,74.5,2.45,16.5,369.5,605.97,490.51
2016,10,17,15,30,711.0,71.0,2.4,16.0,326.0,545.34,443.76
2016,10,17,15,45,669.0,66.0,2.4,16.0,279.5,479.49,390.53
2016,10,17,16,0,627.0,61.0,2.4,16.0,233.0,413.85,335.69
2016,10,17,16,15,562.5,54.5,2.25,15.5,186.0,339.52,272.44
2016,10,17,16,30,498.0,48.0,2.1,15.0,139.0,271.53,212.67
2016,10,17,16,45,390.5,38.5,2.0,14.5,96.0,192.63,143.73
2016,10,17,17,0,283.0,29.0,1.9,14.0,53.0,125.25,76.39
2016,10,17,17,15,141.5,14.5,1.9,13.5,26.5,42.69,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.0,1.9,11.5,36.5,74.18,13.24
2016,10,18,7,0,359.0,34.0,1.9,12.0,73.0,166.97,120.17
2016,10,18,7,15,455.0,42.5,2.0,12.5,118.0,236.03,183.56
2016,10,18,7,30,551.0,51.0,2.1,13.0,163.0,316.0,253.85
2016,10,18,7,45,615.0,55.5,2.25,13.5,211.5,386.1,315.17
2016,10,18,8,0,679.0,60.0,2.4,14.0,260.0,459.63,377.45
2016,10,18,8,15,716.5,64.5,2.45,14.0,306.5,525.24,431.86
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,592.92,486.11
2016,10,18,8,45,783.0,71.0,2.55,14.5,396.5,653.46,532.31
2016,10,18,9,0,812.0,73.0,2.6,15.0,440.0,714.35,575.55
2016,10,18,9,15,830.5,75.5,2.5,15.5,478.5,767.54,611.14
2016,10,18,9,30,849.0,78.0,2.4,16.0,517.0,819.53,644.94
2016,10,18,9,45,866.5,78.0,2.35,16.5,550.5,856.66,667.81
2016,10,18,10,0,884.0,78.0,2.3,17.0,584.0,900.69,695.22
2016,10,18,10,15,893.0,79.5,2.2,17.0,610.0,936.47,717.25
2016,10,18,10,30,902.0,81.0,2.1,17.0,636.0,969.37,737.08
2016,10,18,10,45,910.0,81.0,2.05,17.0,655.5,996.4,753.38
2016,10,18,11,0,918.0,81.0,2.0,17.0,675.0,1020.11,767.48
2016,10,18,11,15,921.5,81.5,1.95,17.0,685.5,1036.44,776.75
2016,10,18,11,30,925.0,82.0,1.9,17.0,696.0,1049.08,783.75
2016,10,18,11,45,928.5,80.5,1.85,17.5,699.5,1055.51,785.37
2016,10,18,12,0,932.0,79.0,1.8,18.0,703.0,1058.1,784.7
2016,10,18,12,15,930.5,79.0,1.85,18.0,698.0,1053.54,782.61
2016,10,18,12,30,929.0,79.0,1.9,18.0,693.0,1045.15,778.24
2016,10,18,12,45,923.5,79.5,1.95,18.5,679.5,1029.58,767.88
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,1010.4,755.34
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,984.47,739.21
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,955.27,720.99
2016,10,18,13,45,892.0,77.5,2.05,19.0,595.5,919.02,698.51
2016,10,18,14,0,880.0,77.0,2.1,19.0,567.0,880.15,674.06
2016,10,18,14,15,865.5,75.0,2.15,18.5,532.5,834.99,646.13
2016,10,18,14,30,851.0,73.0,2.2,18.0,498.0,787.9,616.28
2016,10,18,14,45,827.0,71.5,2.25,18.0,457.5,740.01,584.06
2016,10,18,15,0,803.0,70.0,2.3,18.0,417.0,683.26,544.61
2016,10,18,15,15,775.0,67.0,2.25,17.5,372.5,621.78,500.12
2016,10,18,15,30,747.0,64.0,2.2,17.0,328.0,560.83,453.52
2016,10,18,15,45,703.0,60.0,2.2,17.0,280.5,490.45,397.2
2016,10,18,16,0,659.0,56.0,2.2,17.0,233.0,422.99,341.18
2016,10,18,16,15,595.5,50.0,2.2,16.5,185.5,350.5,279.76
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,281.79,219.48
2016,10,18,16,45,423.0,35.0,2.2,15.5,94.5,201.02,148.78
2016,10,18,17,0,314.0,26.0,2.2,15.0,51.0,130.92,74.96
2016,10,18,17,15,157.0,13.0,2.3,14.5,25.5,45.11,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.5,79.56,3.65
2016,10,19,7,0,426.0,28.0,1.9,12.0,73.0,180.68,128.6
2016,10,19,7,15,515.5,35.5,1.95,12.5,118.0,250.41,194.12
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,330.05,264.63
2016,10,19,7,45,659.0,47.5,2.05,13.5,211.0,398.28,324.54
2016,10,19,8,0,713.0,52.0,2.1,14.0,259.0,471.15,385.97
2016,10,19,8,15,748.0,55.5,2.1,14.5,305.0,535.6,438.32
2016,10,19,8,30,783.0,59.0,2.1,15.0,351.0,601.85,489.96
2016,10,19,8,45,807.5,61.5,2.15,15.5,394.0,660.86,533.92
2016,10,19,9,0,832.0,64.0,2.2,16.0,437.0,712.71,569.94
2016,10,19,9,15,849.0,66.0,2.15,16.5,475.0,764.06,604.12
2016,10,19,9,30,866.0,68.0,2.1,17.0,513.0,814.1,636.5
2016,10,19,9,45,877.0,70.0,2.1,17.5,545.0,857.31,663.83
2016,10,19,10,0,888.0,72.0,2.1,18.0,577.0,898.19,689.17
2016,10,19,10,15,896.0,73.5,2.0,18.0,602.5,933.1,710.36
2016,10,19,10,30,904.0,75.0,1.9,18.0,628.0,965.07,729.31
2016,10,19,10,45,906.5,77.0,1.85,18.5,645.5,989.15,742.06
2016,10,19,11,0,909.0,79.0,1.8,19.0,663.0,1009.74,752.53
2016,10,19,11,15,912.0,79.5,1.75,19.0,673.5,1025.39,761.24
2016,10,19,11,30,915.0,80.0,1.7,19.0,684.0,1037.38,767.7
2016,10,19,11,45,915.0,80.5,1.7,19.5,686.5,1042.58,769.24
2016,10,19,12,0,915.0,81.0,1.7,20.0,689.0,1043.98,768.58
2016,10,19,12,15,913.5,80.5,1.7,20.0,684.0,1038.83,765.39
2016,10,19,12,30,912.0,80.0,1.7,20.0,679.0,1029.91,760.01
2016,10,19,12,45,907.5,80.0,1.75,20.0,666.0,1014.9,751.6
2016,10,19,13,0,903.0,80.0,1.8,20.0,653.0,996.32,741.0
2016,10,19,13,15,896.5,79.0,1.8,20.0,632.5,971.14,725.46
2016,10,19,13,30,890.0,78.0,1.8,20.0,612.0,942.73,707.86
2016,10,19,13,45,880.5,76.5,1.85,20.0,584.5,907.91,686.52
2016,10,19,14,0,871.0,75.0,1.9,20.0,557.0,870.39,663.15
2016,10,19,14,15,857.0,73.0,1.95,20.0,523.0,825.96,634.7
2016,10,19,14,30,843.0,71.0,2.0,20.0,489.0,779.61,604.47
2016,10,19,14,45,822.5,69.0,2.05,20.0,449.0,734.13,574.29
2016,10,19,15,0,802.0,67.0,2.1,20.0,409.0,679.57,536.83
2016,10,19,15,15,773.5,64.0,2.05,19.5,365.0,617.88,492.71
2016,10,19,15,30,745.0,61.0,2.0,19.0,321.0,556.78,446.41
2016,10,19,15,45,704.5,56.5,1.95,19.0,274.5,488.05,391.69
2016,10,19,16,0,664.0,52.0,1.9,19.0,228.0,421.96,337.1
2016,10,19,16,15,600.5,46.5,1.85,18.0,180.5,347.16,274.86
2016,10,19,16,30,537.0,41.0,1.8,17.0,133.0,281.24,217.49
2016,10,19,16,45,431.0,32.0,1.75,16.5,90.5,201.33,147.46
2016,10,19,17,0,325.0,23.0,1.7,16.0,48.0,130.79,68.39
2016,10,19,17,15,162.5,11.5,1.75,15.5,24.0,45.33,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
