Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.0,78.67,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,70.0,181.94,128.1
2016,10,20,7,15,506.0,36.5,1.5,13.5,116.0,251.79,194.04
2016,10,20,7,30,599.0,44.0,1.5,14.0,162.0,329.71,262.54
2016,10,20,7,45,657.5,49.0,1.55,14.5,210.0,400.56,323.93
2016,10,20,8,0,716.0,54.0,1.6,15.0,258.0,476.53,387.08
2016,10,20,8,15,752.0,57.5,1.5,15.5,305.0,541.85,438.83
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,609.01,489.52
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,669.36,532.71
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,722.57,567.83
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.0,774.61,601.1
2016,10,20,9,30,875.0,70.0,1.2,18.0,515.0,825.35,632.51
2016,10,20,9,45,889.5,70.5,1.2,18.5,548.0,870.02,659.72
2016,10,20,10,0,904.0,71.0,1.2,19.0,581.0,912.55,685.08
2016,10,20,10,15,912.5,72.5,1.2,19.5,606.5,948.33,705.63
2016,10,20,10,30,921.0,74.0,1.2,20.0,632.0,981.14,724.11
2016,10,20,10,45,925.5,75.0,1.25,20.5,650.5,1006.24,738.43
2016,10,20,11,0,930.0,76.0,1.3,21.0,669.0,1027.86,750.64
2016,10,20,11,15,933.0,76.5,1.3,21.5,679.5,1043.74,758.41
2016,10,20,11,30,936.0,77.0,1.3,22.0,690.0,1055.88,763.99
2016,10,20,11,45,936.0,77.0,1.3,22.5,692.5,1060.52,765.06
2016,10,20,12,0,936.0,77.0,1.3,23.0,695.0,1061.28,763.96
2016,10,20,12,15,934.5,77.0,1.3,23.0,689.5,1056.64,761.19
2016,10,20,12,30,933.0,77.0,1.3,23.0,684.0,1048.15,756.26
2016,10,20,12,45,927.5,77.0,1.35,23.0,670.5,1031.87,747.52
2016,10,20,13,0,922.0,77.0,1.4,23.0,657.0,1011.98,736.63
2016,10,20,13,15,915.0,76.0,1.4,23.0,636.5,985.92,721.05
2016,10,20,13,30,908.0,75.0,1.4,23.0,616.0,956.6,703.42
2016,10,20,13,45,898.5,73.5,1.45,23.0,588.0,921.27,682.56
2016,10,20,14,0,889.0,72.0,1.5,23.0,560.0,883.19,659.67
2016,10,20,14,15,875.0,70.5,1.5,23.0,525.5,838.74,631.58
2016,10,20,14,30,861.0,69.0,1.5,23.0,491.0,792.33,601.8
2016,10,20,14,45,841.5,66.5,1.5,23.0,451.0,738.77,566.53
2016,10,20,15,0,822.0,64.0,1.5,23.0,411.0,691.03,534.72
2016,10,20,15,15,794.0,61.0,1.5,22.5,366.5,628.8,491.92
2016,10,20,15,30,766.0,58.0,1.5,22.0,322.0,567.09,446.59
2016,10,20,15,45,724.5,54.0,1.55,21.5,274.5,497.33,393.43
2016,10,20,16,0,683.0,50.0,1.6,21.0,227.0,430.27,339.9
2016,10,20,16,15,619.0,44.5,1.6,20.0,179.5,354.24,277.48
2016,10,20,16,30,555.0,39.0,1.6,19.0,132.0,284.23,217.42
2016,10,20,16,45,441.5,30.5,1.65,18.5,88.5,204.03,147.44
2016,10,20,17,0,328.0,22.0,1.7,18.0,45.0,130.17,59.54
2016,10,20,17,15,164.0,11.0,1.7,17.5,22.5,45.47,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.0,1.2,14.0,33.0,75.35,0.0
2016,10,21,7,0,391.0,28.0,1.2,14.0,66.0,175.0,121.33
2016,10,21,7,15,485.0,35.5,1.15,14.5,110.5,243.95,186.84
2016,10,21,7,30,579.0,43.0,1.1,15.0,155.0,321.13,254.1
2016,10,21,7,45,636.5,48.0,1.05,15.5,202.0,390.35,313.3
2016,10,21,8,0,694.0,53.0,1.0,16.0,249.0,464.62,373.92
2016,10,21,8,15,730.5,57.0,0.9,16.5,295.0,529.62,424.39
2016,10,21,8,30,767.0,61.0,0.8,17.0,341.0,596.59,473.77
2016,10,21,8,45,793.0,63.5,0.7,17.5,384.0,655.9,514.61
2016,10,21,9,0,819.0,66.0,0.6,18.0,427.0,715.34,552.38
2016,10,21,9,15,837.0,68.5,0.55,18.0,465.0,760.21,580.52
2016,10,21,9,30,855.0,71.0,0.5,18.0,503.0,811.13,612.23
2016,10,21,9,45,865.5,73.5,0.5,18.5,534.5,854.0,637.54
2016,10,21,10,0,876.0,76.0,0.5,19.0,566.0,894.56,660.98
2016,10,21,10,15,885.0,77.5,0.5,19.5,591.5,929.94,680.76
2016,10,21,10,30,894.0,79.0,0.5,20.0,617.0,962.48,698.57
2016,10,21,10,45,899.5,80.0,0.55,20.5,635.5,987.94,712.99
2016,10,21,11,0,905.0,81.0,0.6,21.0,654.0,1010.05,725.46
2016,10,21,11,15,908.0,81.5,0.7,21.0,664.5,1025.55,736.52
2016,10,21,11,30,911.0,82.0,0.8,21.0,675.0,1037.42,745.56
2016,10,21,11,45,911.0,82.5,0.9,21.5,677.5,1042.5,749.14
2016,10,21,12,0,911.0,83.0,1.0,22.0,680.0,1043.82,750.56
2016,10,21,12,15,909.5,82.5,1.1,22.0,674.5,1038.61,749.48
2016,10,21,12,30,908.0,82.0,1.2,22.0,669.0,1029.67,746.18
2016,10,21,12,45,898.5,83.5,1.35,22.0,655.0,1011.47,737.93
2016,10,21,13,0,889.0,85.0,1.5,22.0,641.0,989.88,727.39
2016,10,21,13,15,882.0,84.0,1.65,21.5,620.5,964.46,715.49
2016,10,21,13,30,875.0,83.0,1.8,21.0,600.0,935.9,701.18
2016,10,21,13,45,863.0,82.0,1.95,21.0,572.0,899.79,680.08
2016,10,21,14,0,851.0,81.0,2.1,21.0,544.0,871.03,663.61
2016,10,21,14,15,836.0,79.0,2.2,21.0,510.0,825.73,634.77
2016,10,21,14,30,821.0,77.0,2.3,21.0,476.0,778.6,604.19
2016,10,21,14,45,799.0,74.5,2.4,21.0,436.0,723.93,567.48
2016,10,21,15,0,777.0,72.0,2.5,21.0,396.0,668.6,529.39
2016,10,21,15,15,747.0,68.5,2.5,20.5,352.5,606.36,484.49
2016,10,21,15,30,717.0,65.0,2.5,20.0,309.0,544.91,437.76
2016,10,21,15,45,673.5,60.5,2.55,19.5,262.5,475.73,383.28
2016,10,21,16,0,630.0,56.0,2.6,19.0,216.0,412.52,331.19
2016,10,21,16,15,561.5,49.5,2.6,18.0,169.5,336.24,267.24
2016,10,21,16,30,493.0,43.0,2.6,17.0,123.0,266.82,206.74
2016,10,21,16,45,377.5,33.0,2.6,16.5,81.5,185.02,134.55
2016,10,21,17,0,262.0,23.0,2.6,16.0,40.0,111.5,41.99
2016,10,21,17,15,131.0,11.5,2.65,15.5,20.0,38.62,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,16.5,1.7,11.5,23.0,39.07,0.0
2016,10,22,7,0,142.0,33.0,1.7,12.0,46.0,98.58,67.76
2016,10,22,7,15,185.0,51.0,1.7,12.0,79.0,134.76,104.37
2016,10,22,7,30,228.0,69.0,1.7,12.0,112.0,183.79,148.43
2016,10,22,7,45,256.5,86.0,1.7,12.5,147.5,229.12,188.52
2016,10,22,8,0,285.0,103.0,1.7,13.0,183.0,277.43,229.98
2016,10,22,8,15,308.0,117.0,1.65,13.0,217.0,321.61,267.3
2016,10,22,8,30,331.0,131.0,1.6,13.0,251.0,367.74,305.14
2016,10,22,8,45,472.5,119.0,1.55,13.5,313.0,487.67,400.9
2016,10,22,9,0,614.0,107.0,1.5,14.0,375.0,613.15,496.46
2016,10,22,9,15,638.0,111.5,1.4,14.0,411.5,665.32,532.88
2016,10,22,9,30,662.0,116.0,1.3,14.0,448.0,717.28,568.11
2016,10,22,9,45,522.0,168.0,1.2,14.5,440.0,668.16,527.57
2016,10,22,10,0,382.0,220.0,1.1,15.0,432.0,595.93,469.91
2016,10,22,10,15,372.0,233.5,1.1,15.0,448.0,613.4,482.36
2016,10,22,10,30,362.0,247.0,1.1,15.0,464.0,629.0,492.46
2016,10,22,10,45,470.0,220.0,1.1,15.5,510.0,736.01,569.33
2016,10,22,11,0,578.0,193.0,1.1,16.0,556.0,822.85,629.2
2016,10,22,11,15,599.0,190.0,1.15,16.0,571.5,858.19,652.4
2016,10,22,11,30,620.0,187.0,1.2,16.0,587.0,882.82,669.0
2016,10,22,11,45,577.5,202.5,1.25,16.5,576.5,850.15,645.76
2016,10,22,12,0,535.0,218.0,1.3,17.0,566.0,824.45,626.97
2016,10,22,12,15,553.0,209.5,1.35,17.0,567.0,831.33,633.26
2016,10,22,12,30,571.0,201.0,1.4,17.0,568.0,835.41,637.35
2016,10,22,12,45,736.5,146.5,1.45,17.0,609.5,944.24,712.22
2016,10,22,13,0,902.0,92.0,1.5,17.0,651.0,1011.69,756.78
2016,10,22,13,15,895.0,91.0,1.55,17.0,630.5,986.0,740.61
2016,10,22,13,30,888.0,90.0,1.6,17.0,610.0,957.12,723.47
2016,10,22,13,45,879.5,87.5,1.7,17.0,582.0,932.7,709.91
2016,10,22,14,0,871.0,85.0,1.8,17.0,554.0,894.18,686.44
2016,10,22,14,15,701.5,116.0,1.85,16.5,478.5,760.18,595.91
2016,10,22,14,30,532.0,147.0,1.9,16.0,403.0,618.83,495.01
2016,10,22,14,45,357.0,160.5,1.95,16.0,326.0,456.91,371.18
2016,10,22,15,0,182.0,174.0,2.0,16.0,249.0,314.42,256.9
2016,10,22,15,15,173.0,156.0,2.05,15.5,221.5,280.89,231.04
2016,10,22,15,30,164.0,138.0,2.1,15.0,194.0,248.06,204.57
2016,10,22,15,45,156.5,118.0,2.15,15.0,165.0,214.48,176.45
2016,10,22,16,0,149.0,98.0,2.2,15.0,136.0,181.58,148.16
2016,10,22,16,15,130.5,78.5,2.15,14.5,106.0,144.88,116.2
2016,10,22,16,30,112.0,59.0,2.1,14.0,76.0,110.17,85.35
2016,10,22,16,45,74.0,40.5,2.1,13.5,50.0,71.93,51.06
2016,10,22,17,0,36.0,22.0,2.1,13.0,24.0,34.26,5.9
2016,10,22,17,15,18.0,11.0,2.15,12.5,12.0,12.74,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.0,1.35,10.5,30.5,59.39,0.0
2016,10,23,7,0,364.0,28.0,1.3,11.0,61.0,168.29,114.53
2016,10,23,7,15,465.5,36.5,1.3,11.5,105.5,239.92,185.64
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,323.36,258.99
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,393.34,319.89
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,465.92,380.57
2016,10,23,8,15,486.5,96.0,1.3,13.0,241.5,422.51,347.4
2016,10,23,8,30,289.0,135.0,1.3,13.0,238.0,345.68,285.54
2016,10,23,8,45,551.0,103.5,1.3,13.5,330.5,535.49,437.96
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,720.58,574.76
2016,10,23,9,15,832.0,74.5,1.3,14.0,461.0,774.0,609.68
2016,10,23,9,30,851.0,77.0,1.3,14.0,499.0,826.25,644.54
2016,10,23,9,45,868.0,77.5,1.35,14.5,532.0,863.24,667.7
2016,10,23,10,0,885.0,78.0,1.4,15.0,565.0,907.2,695.54
2016,10,23,10,15,894.0,79.0,1.45,15.0,590.5,942.12,718.19
2016,10,23,10,30,903.0,80.0,1.5,15.0,616.0,974.17,738.95
2016,10,23,10,45,773.5,124.5,1.55,15.0,593.5,938.07,714.16
2016,10,23,11,0,644.0,169.0,1.6,15.0,571.0,873.4,670.55
2016,10,23,11,15,784.0,125.5,1.65,15.0,623.0,966.73,734.91
2016,10,23,11,30,924.0,82.0,1.7,15.0,675.0,1052.12,790.77
2016,10,23,11,45,925.5,81.5,1.75,15.5,677.5,1057.5,792.27
2016,10,23,12,0,927.0,81.0,1.8,16.0,680.0,1059.07,792.5
2016,10,23,12,15,925.5,81.0,1.85,16.0,675.0,1054.36,790.31
2016,10,23,12,30,924.0,81.0,1.9,16.0,670.0,1045.86,785.85
2016,10,23,12,45,913.0,83.0,2.0,16.0,655.0,1026.57,775.09
2016,10,23,13,0,902.0,85.0,2.1,16.0,640.0,1003.86,762.13
2016,10,23,13,15,894.0,84.0,2.15,16.0,619.0,977.2,745.86
2016,10,23,13,30,886.0,83.0,2.2,16.0,598.0,947.41,727.42
2016,10,23,13,45,731.0,118.5,2.25,16.5,530.0,839.59,653.1
2016,10,23,14,0,576.0,154.0,2.3,17.0,462.0,707.61,559.71
2016,10,23,14,15,464.0,169.5,2.3,16.5,407.0,608.42,487.02
2016,10,23,14,30,352.0,185.0,2.3,16.0,352.0,496.44,402.12
2016,10,23,14,45,502.5,137.0,2.35,16.0,354.0,562.26,456.83
2016,10,23,15,0,653.0,89.0,2.4,16.0,356.0,603.1,490.33
2016,10,23,15,15,614.5,87.0,2.35,15.5,315.5,542.14,443.04
2016,10,23,15,30,576.0,85.0,2.3,15.0,275.0,482.87,396.32
2016,10,23,15,45,537.5,76.0,2.3,15.0,232.5,418.58,343.63
2016,10,23,16,0,499.0,67.0,2.3,15.0,190.0,357.19,291.53
2016,10,23,16,15,440.0,57.0,2.15,14.5,147.5,288.57,232.26
2016,10,23,16,30,381.0,47.0,2.0,14.0,105.0,225.96,176.52
2016,10,23,16,45,279.0,34.0,1.9,13.5,68.0,152.52,110.22
2016,10,23,17,0,177.0,21.0,1.8,13.0,31.0,84.11,8.52
2016,10,23,17,15,88.5,10.5,1.8,12.5,15.5,28.48,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,3.45,13.0,14.0,11.02,0.0
2016,10,24,7,0,0.0,28.0,3.6,13.0,28.0,23.52,11.83
2016,10,24,7,15,15.5,47.0,3.65,13.0,49.5,51.16,36.81
2016,10,24,7,30,31.0,66.0,3.7,13.0,71.0,77.11,59.73
2016,10,24,7,45,40.0,85.5,3.8,13.5,94.5,102.02,81.6
2016,10,24,8,0,49.0,105.0,3.9,14.0,118.0,127.92,104.02
2016,10,24,8,15,57.5,123.5,4.0,14.0,142.0,153.35,125.89
2016,10,24,8,30,66.0,142.0,4.1,14.0,166.0,179.76,148.29
2016,10,24,8,45,43.0,150.5,4.25,14.5,167.0,173.03,141.75
2016,10,24,9,0,20.0,159.0,4.4,15.0,168.0,150.94,122.25
2016,10,24,9,15,10.0,153.5,4.4,15.0,158.0,136.44,109.64
2016,10,24,9,30,0.0,148.0,4.4,15.0,148.0,121.91,96.95
2016,10,24,9,45,0.0,131.0,4.4,15.0,131.0,105.37,83.0
2016,10,24,10,0,0.0,114.0,4.4,15.0,114.0,89.87,69.94
2016,10,24,10,15,3.5,153.0,4.45,15.0,155.0,127.8,101.45
2016,10,24,10,30,7.0,192.0,4.5,15.0,196.0,167.5,134.06
2016,10,24,10,45,6.5,193.5,4.55,15.5,197.5,168.04,134.02
2016,10,24,11,0,6.0,195.0,4.6,16.0,199.0,168.68,134.13
2016,10,24,11,15,3.0,158.0,4.6,16.0,160.0,131.06,103.19
2016,10,24,11,30,0.0,121.0,4.6,16.0,121.0,95.29,73.64
2016,10,24,11,45,0.0,120.5,4.65,16.0,120.5,94.85,73.28
2016,10,24,12,0,0.0,120.0,4.7,16.0,120.0,94.42,72.92
2016,10,24,12,15,0.0,99.5,4.75,16.0,99.5,77.08,58.61
2016,10,24,12,30,0.0,79.0,4.8,16.0,79.0,60.83,45.16
2016,10,24,12,45,0.0,108.0,4.85,16.0,108.0,84.25,64.64
2016,10,24,13,0,0.0,137.0,4.9,16.0,137.0,109.46,85.53
2016,10,24,13,15,0.0,74.0,4.95,16.0,74.0,56.91,42.02
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,8.4,1.42
2016,10,24,13,45,0.0,32.5,5.05,16.0,32.5,24.87,15.32
2016,10,24,14,0,0.0,54.0,5.1,16.0,54.0,41.4,29.27
2016,10,24,14,15,0.0,31.5,4.95,15.5,31.5,24.08,14.76
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,6.86,0.18
2016,10,24,14,45,0.0,52.5,4.7,15.0,52.5,40.19,28.61
2016,10,24,15,0,0.0,96.0,4.6,15.0,96.0,76.06,59.1
2016,10,24,15,15,0.0,84.5,4.45,15.0,84.5,66.48,51.08
2016,10,24,15,30,0.0,73.0,4.3,15.0,73.0,56.97,43.07
2016,10,24,15,45,0.0,61.0,4.15,15.0,61.0,47.08,34.65
2016,10,24,16,0,0.0,49.0,4.0,15.0,49.0,37.5,26.38
2016,10,24,16,15,0.0,37.5,3.9,14.5,37.5,28.65,18.7
2016,10,24,16,30,0.0,26.0,3.8,14.0,26.0,19.82,10.96
2016,10,24,16,45,0.0,16.5,3.7,14.0,16.5,12.55,4.28
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,5.3,0.0
2016,10,24,17,15,0.0,3.5,3.65,14.0,3.5,2.75,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,3.45,14.0,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,3.6,14.0,7.0,5.3,0.0
2016,10,25,7,15,0.0,13.5,3.6,14.0,13.5,10.24,2.85
2016,10,25,7,30,0.0,20.0,3.6,14.0,20.0,15.2,7.25
2016,10,25,7,45,0.0,27.0,3.65,14.5,27.0,20.56,11.94
2016,10,25,8,0,0.0,34.0,3.7,15.0,34.0,25.93,16.58
2016,10,25,8,15,0.0,41.0,3.65,15.0,41.0,31.31,21.21
2016,10,25,8,30,0.0,48.0,3.6,15.0,48.0,36.7,25.79
2016,10,25,8,45,0.0,60.0,3.55,15.0,60.0,45.97,33.63
2016,10,25,9,0,0.0,72.0,3.5,15.0,72.0,55.26,41.42
2016,10,25,9,15,0.0,80.5,3.55,15.0,80.5,61.86,46.88
2016,10,25,9,30,0.0,89.0,3.6,15.0,89.0,68.81,52.61
2016,10,25,9,45,0.0,80.0,3.7,15.5,80.0,61.5,46.25
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,54.54,40.25
2016,10,25,10,15,0.0,58.0,3.85,16.0,58.0,44.51,31.79
2016,10,25,10,30,0.0,45.0,3.9,16.0,45.0,34.51,23.36
2016,10,25,10,45,0.0,41.0,3.95,16.5,41.0,31.44,20.71
2016,10,25,11,0,0.0,37.0,4.0,17.0,37.0,28.37,18.08
2016,10,25,11,15,0.0,78.0,4.0,17.0,78.0,60.04,44.38
2016,10,25,11,30,0.0,119.0,4.0,17.0,119.0,93.62,72.03
2016,10,25,11,45,2.5,154.5,4.05,17.0,156.5,127.41,99.77
2016,10,25,12,0,5.0,190.0,4.1,17.0,194.0,162.73,128.56
2016,10,25,12,15,2.5,108.5,4.0,17.0,110.5,87.21,66.8
2016,10,25,12,30,0.0,27.0,3.9,17.0,27.0,20.69,11.64
2016,10,25,12,45,0.0,80.5,3.85,17.0,80.5,61.97,46.01
2016,10,25,13,0,0.0,134.0,3.8,17.0,134.0,106.89,83.09
2016,10,25,13,15,0.0,129.5,3.75,17.0,129.5,103.08,80.01
2016,10,25,13,30,0.0,125.0,3.7,17.0,125.0,99.31,77.02
2016,10,25,13,45,25.5,172.0,3.65,17.0,185.5,181.39,145.5
2016,10,25,14,0,51.0,219.0,3.6,17.0,246.0,256.84,207.38
2016,10,25,14,15,25.5,143.5,3.5,17.0,157.0,151.3,121.15
2016,10,25,14,30,0.0,68.0,3.4,17.0,68.0,52.17,38.3
2016,10,25,14,45,33.0,115.5,3.35,17.0,129.0,127.92,102.85
2016,10,25,15,0,66.0,163.0,3.3,17.0,190.0,204.92,167.12
2016,10,25,15,15,61.5,145.0,3.15,16.5,167.5,181.11,147.66
2016,10,25,15,30,57.0,127.0,3.0,16.0,145.0,157.85,128.53
2016,10,25,15,45,50.0,108.0,2.9,16.0,122.0,132.5,107.03
2016,10,25,16,0,43.0,89.0,2.8,16.0,99.0,107.97,85.9
2016,10,25,16,15,30.5,69.5,2.6,15.5,76.0,81.03,62.59
2016,10,25,16,30,18.0,50.0,2.4,15.0,53.0,55.34,40.22
2016,10,25,16,45,9.0,32.0,2.25,15.0,33.5,30.54,17.95
2016,10,25,17,0,0.0,14.0,2.1,15.0,14.0,10.68,0.0
2016,10,25,17,15,0.0,7.0,2.05,15.0,7.0,5.51,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,163.5,12.5,1.7,12.5,25.5,54.25,0.0
2016,10,26,7,0,327.0,25.0,1.7,13.0,51.0,153.62,94.44
2016,10,26,7,15,433.0,33.5,1.7,13.0,93.5,227.24,174.2
2016,10,26,7,30,539.0,42.0,1.7,13.0,136.0,310.99,248.66
2016,10,26,7,45,602.0,48.0,1.75,13.5,182.5,378.58,308.27
2016,10,26,8,0,665.0,54.0,1.8,14.0,229.0,455.42,373.07
2016,10,26,8,15,704.5,58.0,1.85,14.5,274.0,520.86,426.55
2016,10,26,8,30,744.0,62.0,1.9,15.0,319.0,588.53,479.7
2016,10,26,8,45,772.0,64.5,2.0,15.5,361.0,648.09,524.42
2016,10,26,9,0,800.0,67.0,2.1,16.0,403.0,707.97,566.97
2016,10,26,9,15,819.0,69.5,2.15,16.0,440.5,760.62,604.03
2016,10,26,9,30,838.0,72.0,2.2,16.0,478.0,812.17,639.74
2016,10,26,9,45,855.5,72.0,2.3,16.5,510.0,848.34,663.25
2016,10,26,10,0,873.0,72.0,2.4,17.0,542.0,891.55,691.59
2016,10,26,10,15,882.0,73.5,2.45,17.0,567.0,926.59,714.81
2016,10,26,10,30,891.0,75.0,2.5,17.0,592.0,958.82,736.09
2016,10,26,10,45,895.0,76.5,2.6,17.5,609.5,983.14,751.06
2016,10,26,11,0,899.0,78.0,2.7,18.0,627.0,1004.09,763.85
2016,10,26,11,15,902.5,78.5,2.75,18.0,637.5,1019.81,774.19
2016,10,26,11,30,906.0,79.0,2.8,18.0,648.0,1031.95,782.32
2016,10,26,11,45,905.0,80.5,2.9,18.5,650.5,1037.08,784.93
2016,10,26,12,0,904.0,82.0,3.0,19.0,653.0,1038.48,785.25
2016,10,26,12,15,903.5,81.5,3.0,19.0,648.5,1034.19,782.51
2016,10,26,12,30,903.0,81.0,3.0,19.0,644.0,1026.2,777.51
2016,10,26,12,45,895.5,82.0,3.05,19.0,630.5,1009.41,767.19
2016,10,26,13,0,888.0,83.0,3.1,19.0,617.0,989.21,754.71
2016,10,26,13,15,882.0,82.0,3.05,18.5,597.0,964.75,739.99
2016,10,26,13,30,876.0,81.0,3.0,18.0,577.0,937.14,723.1
2016,10,26,13,45,863.5,80.5,2.95,18.0,549.5,901.19,699.01
2016,10,26,14,0,851.0,80.0,2.9,18.0,522.0,872.65,680.13
2016,10,26,14,15,835.5,77.5,2.8,17.5,488.5,826.36,649.32
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,778.31,616.93
2016,10,26,14,45,796.5,73.0,2.65,17.0,415.0,723.2,577.97
2016,10,26,15,0,773.0,71.0,2.6,17.0,375.0,667.53,537.89
2016,10,26,15,15,741.0,67.0,2.45,16.5,331.5,603.59,490.21
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,540.64,440.8
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,471.97,384.41
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,403.95,326.71
2016,10,26,16,15,534.0,47.0,1.8,15.5,150.0,324.14,258.13
2016,10,26,16,30,457.0,40.0,1.5,15.0,104.0,252.17,194.22
2016,10,26,16,45,228.5,33.0,1.25,14.5,65.0,134.9,92.47
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,25.65,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,10.23,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,6.69,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,12.96,2.87
2016,10,27,7,15,0.0,31.5,2.4,14.0,31.5,24.55,14.59
2016,10,27,7,30,0.0,46.0,2.5,14.0,46.0,36.83,25.49
2016,10,27,7,45,0.0,62.0,2.6,14.5,62.0,50.53,37.41
2016,10,27,8,0,0.0,78.0,2.7,15.0,78.0,64.21,49.16
2016,10,27,8,15,0.0,94.0,2.65,15.0,94.0,77.94,60.87
2016,10,27,8,30,0.0,110.0,2.6,15.0,110.0,91.77,72.5
2016,10,27,8,45,0.0,108.0,2.55,15.0,108.0,88.03,69.21
2016,10,27,9,0,0.0,106.0,2.5,15.0,106.0,85.01,66.52
2016,10,27,9,15,0.0,126.0,2.45,15.0,126.0,102.74,81.21
2016,10,27,9,30,0.0,146.0,2.4,15.0,146.0,120.75,95.97
2016,10,27,9,45,12.5,175.5,2.35,15.5,182.0,159.37,127.83
2016,10,27,10,0,25.0,205.0,2.3,16.0,218.0,199.52,160.38
2016,10,27,10,15,12.5,154.5,2.25,16.0,161.0,138.15,109.69
2016,10,27,10,30,0.0,104.0,2.2,16.0,104.0,81.08,62.12
2016,10,27,10,45,4.5,153.0,2.15,16.0,156.0,128.71,101.51
2016,10,27,11,0,9.0,202.0,2.1,16.0,208.0,179.33,142.6
2016,10,27,11,15,4.5,178.0,2.2,16.0,181.0,151.56,119.75
2016,10,27,11,30,0.0,154.0,2.3,16.0,154.0,124.7,97.67
2016,10,27,11,45,0.0,154.5,2.4,16.0,154.5,125.1,98.03
2016,10,27,12,0,0.0,155.0,2.5,16.0,155.0,125.54,98.4
2016,10,27,12,15,0.0,139.0,2.5,15.5,139.0,111.21,86.86
2016,10,27,12,30,0.0,123.0,2.5,15.0,123.0,97.2,75.54
2016,10,27,12,45,0.0,114.0,2.5,15.0,114.0,89.47,69.22
2016,10,27,13,0,0.0,105.0,2.5,15.0,105.0,81.83,62.96
2016,10,27,13,15,0.0,98.0,2.4,15.0,98.0,75.96,58.16
2016,10,27,13,30,0.0,91.0,2.3,15.0,91.0,70.14,53.39
2016,10,27,13,45,0.0,81.0,2.2,15.0,81.0,62.29,46.92
2016,10,27,14,0,0.0,71.0,2.1,15.0,71.0,54.52,40.5
2016,10,27,14,15,0.0,103.0,2.0,15.0,103.0,80.97,62.81
2016,10,27,14,30,0.0,135.0,1.9,15.0,135.0,111.04,88.04
2016,10,27,14,45,0.0,95.0,1.8,15.0,95.0,74.82,57.87
2016,10,27,15,0,0.0,55.0,1.7,15.0,55.0,42.1,30.34
2016,10,27,15,15,0.0,48.5,1.6,15.0,48.5,37.09,26.14
2016,10,27,15,30,0.0,42.0,1.5,15.0,42.0,32.08,21.89
2016,10,27,15,45,0.0,35.0,1.4,15.0,35.0,26.7,17.27
2016,10,27,16,0,0.0,28.0,1.3,15.0,28.0,21.33,12.6
2016,10,27,16,15,0.0,21.0,1.2,15.0,21.0,15.97,7.9
2016,10,27,16,30,0.0,14.0,1.1,15.0,14.0,10.63,3.18
2016,10,27,16,45,0.0,8.5,1.0,15.0,8.5,6.44,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,1.18,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.0,0.35,14.0,1.0,0.79,0.0
2016,10,28,7,0,0.0,2.0,0.3,14.0,2.0,1.51,0.0
2016,10,28,7,15,0.0,3.5,0.35,14.0,3.5,2.64,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,3.78,0.0
2016,10,28,7,45,0.0,7.5,0.5,14.5,7.5,5.68,0.0
2016,10,28,8,0,0.0,10.0,0.6,15.0,10.0,7.59,0.88
2016,10,28,8,15,0.0,12.0,0.7,15.0,12.0,9.11,2.21
2016,10,28,8,30,0.0,14.0,0.8,15.0,14.0,10.64,3.52
2016,10,28,8,45,10.5,84.0,0.9,15.0,88.5,73.39,57.31
2016,10,28,9,0,21.0,154.0,1.0,15.0,163.0,148.46,119.94
2016,10,28,9,15,16.5,161.5,1.1,15.0,169.0,151.22,121.62
2016,10,28,9,30,12.0,169.0,1.2,15.0,175.0,153.86,123.41
2016,10,28,9,45,6.0,94.0,1.35,15.5,97.0,78.24,60.43
2016,10,28,10,0,0.0,19.0,1.5,16.0,19.0,14.51,6.63
2016,10,28,10,15,6.5,110.0,1.6,16.0,113.5,92.51,72.17
2016,10,28,10,30,13.0,201.0,1.7,16.0,208.0,183.45,146.43
2016,10,28,10,45,6.5,144.0,1.85,16.0,147.5,122.59,96.41
2016,10,28,11,0,0.0,87.0,2.0,16.0,87.0,67.0,50.35
2016,10,28,11,15,0.0,105.5,2.1,16.0,105.5,82.21,62.96
2016,10,28,11,30,0.0,124.0,2.2,16.0,124.0,98.09,76.0
2016,10,28,11,45,0.0,141.0,2.35,16.5,141.0,113.06,88.08
2016,10,28,12,0,0.0,158.0,2.5,17.0,158.0,128.41,100.41
2016,10,28,12,15,7.5,188.0,2.55,17.0,193.0,164.17,129.77
2016,10,28,12,30,15.0,218.0,2.6,17.0,228.0,201.2,159.89
2016,10,28,12,45,21.0,224.0,2.65,17.0,237.0,213.5,170.04
2016,10,28,13,0,27.0,230.0,2.7,17.0,246.0,225.88,180.34
2016,10,28,13,15,50.5,237.5,2.7,16.5,266.0,279.69,224.68
2016,10,28,13,30,74.0,245.0,2.7,16.0,286.0,310.98,250.9
2016,10,28,13,45,46.0,217.0,2.7,16.0,242.0,252.03,203.21
2016,10,28,14,0,18.0,189.0,2.7,16.0,198.0,178.04,142.83
2016,10,28,14,15,9.0,144.5,2.65,16.0,149.0,126.96,100.99
2016,10,28,14,30,0.0,100.0,2.6,16.0,100.0,78.83,60.88
2016,10,28,14,45,390.0,83.0,2.6,16.0,233.5,426.47,354.65
2016,10,28,15,0,780.0,66.0,2.6,16.0,367.0,667.98,542.78
2016,10,28,15,15,748.0,62.5,2.45,15.5,323.5,604.44,493.09
2016,10,28,15,30,716.0,59.0,2.3,15.0,280.0,541.89,443.64
2016,10,28,15,45,672.5,54.0,2.15,15.0,234.5,472.37,386.14
2016,10,28,16,0,629.0,49.0,2.0,15.0,189.0,405.8,329.04
2016,10,28,16,15,551.0,42.0,1.75,14.5,143.5,328.0,261.55
2016,10,28,16,30,473.0,35.0,1.5,14.0,98.0,255.02,196.09
2016,10,28,16,45,236.5,28.5,1.3,13.5,60.0,134.01,87.15
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,17.31,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,1.7,13.5,5.0,3.93,0.0
2016,10,29,7,0,0.0,10.0,1.8,14.0,10.0,7.59,0.0
2016,10,29,7,15,0.0,20.5,1.9,14.0,20.5,15.61,7.12
2016,10,29,7,30,0.0,31.0,2.0,14.0,31.0,23.66,14.33
2016,10,29,7,45,0.0,43.0,2.15,14.5,43.0,32.89,22.4
2016,10,29,8,0,0.0,55.0,2.3,15.0,55.0,42.4,30.62
2016,10,29,8,15,0.0,66.5,2.4,15.0,66.5,51.87,38.76
2016,10,29,8,30,0.0,78.0,2.5,15.0,78.0,61.4,46.84
2016,10,29,8,45,0.0,66.5,2.6,15.0,66.5,50.99,37.93
2016,10,29,9,0,0.0,55.0,2.7,15.0,55.0,42.11,30.31
2016,10,29,9,15,0.0,70.5,2.8,15.0,70.5,54.1,40.4
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,66.39,50.65
2016,10,29,9,45,0.0,99.0,3.05,15.5,99.0,77.36,59.61
2016,10,29,10,0,0.0,112.0,3.2,16.0,112.0,88.48,68.62
2016,10,29,10,15,0.0,126.5,3.25,16.0,126.5,101.09,78.94
2016,10,29,10,30,0.0,141.0,3.3,16.0,141.0,113.9,89.38
2016,10,29,10,45,7.0,176.0,3.35,16.5,180.5,153.09,121.49
2016,10,29,11,0,14.0,211.0,3.4,17.0,220.0,193.91,154.42
2016,10,29,11,15,11.5,207.5,3.35,17.0,214.5,187.64,149.05
2016,10,29,11,30,9.0,204.0,3.3,17.0,209.0,181.48,143.89
2016,10,29,11,45,34.0,237.0,3.3,17.0,258.0,263.0,210.22
2016,10,29,12,0,59.0,270.0,3.3,17.0,307.0,327.04,261.46
2016,10,29,12,15,29.5,208.0,3.25,17.0,226.5,225.97,180.27
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,117.77,91.74
2016,10,29,12,45,0.0,156.5,3.15,17.5,156.5,127.52,99.71
2016,10,29,13,0,0.0,167.0,3.1,18.0,167.0,137.59,107.78
2016,10,29,13,15,0.0,127.0,3.0,17.5,127.0,101.22,78.37
2016,10,29,13,30,0.0,87.0,2.9,17.0,87.0,66.95,50.34
2016,10,29,13,45,127.5,152.5,2.85,17.0,217.0,273.98,224.48
2016,10,29,14,0,255.0,218.0,2.8,17.0,347.0,479.58,388.1
2016,10,29,14,15,197.5,206.5,2.7,17.0,302.5,389.31,316.05
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,323.14,262.92
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,210.01,170.74
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,109.7,86.59
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,95.81,75.42
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,82.1,64.09
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,67.8,51.97
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,53.54,39.73
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,39.79,27.84
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,25.9,15.71
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,15.27,5.02
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,5.51,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
