Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,8.65,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,18.24,3.16
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,54.94,38.62
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,99.08,77.32
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,133.33,107.75
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,169.31,139.38
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,205.09,170.52
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,243.24,203.19
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,125.11,102.96
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,8.37,1.5
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,14.1,6.39
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,19.85,11.26
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,30.6,20.3
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,41.39,29.29
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,97.29,76.05
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,160.59,128.24
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,176.78,141.44
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,193.29,154.95
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,389.82,317.06
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,546.7,442.26
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,497.11,401.39
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,446.62,360.23
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,446.32,360.28
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,445.57,359.88
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,727.48,585.75
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,954.1,751.91
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,926.71,732.58
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,896.51,712.87
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,628.96,511.37
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,342.32,278.98
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,323.39,264.98
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,304.16,249.91
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,489.24,404.96
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,622.4,512.53
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,557.05,460.16
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,493.56,408.77
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,425.89,351.81
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,361.5,295.79
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,278.86,224.05
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,205.32,158.16
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,109.16,64.22
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,13.38,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,33.23,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,97.54,31.03
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,176.41,133.07
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,262.92,210.79
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,337.79,276.67
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,420.28,346.98
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,314.84,262.25
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,144.71,118.19
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,165.88,136.13
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,187.68,153.91
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,242.2,199.58
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,318.06,261.51
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,257.7,210.87
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,194.26,157.39
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,299.3,244.48
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,411.31,334.02
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,315.2,255.28
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,217.93,174.92
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,229.4,184.46
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,264.91,212.91
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,433.88,349.82
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,604.09,480.89
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,595.16,473.24
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,585.16,465.98
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,456.48,366.32
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,331.26,266.52
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,318.83,257.43
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,306.49,247.99
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,198.97,160.7
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,89.82,69.78
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,229.96,189.18
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,342.48,282.94
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,211.18,173.99
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,69.67,53.67
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,60.5,46.06
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,51.39,38.33
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,41.9,30.17
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,32.89,22.34
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,24.43,14.95
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,15.99,7.48
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,9.12,0.0
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.36,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,36.38,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,104.03,21.06
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,187.3,140.31
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,276.87,221.61
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,350.54,286.81
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,431.44,355.88
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,499.78,413.39
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,571.43,471.59
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,629.32,516.11
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,692.09,561.56
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,746.47,600.0
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,800.08,637.05
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,845.98,666.57
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,890.06,694.24
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,926.42,716.26
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,960.12,736.03
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,986.53,749.79
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,1009.73,761.28
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,1025.28,769.05
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,1037.29,774.58
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,1042.09,776.42
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,1043.22,776.13
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,1037.35,771.53
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,1027.85,764.85
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,1012.5,755.53
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,993.68,744.14
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,966.15,726.24
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,935.6,706.48
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,897.78,682.69
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,857.63,657.16
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,810.18,626.27
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,761.23,593.86
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,703.31,554.35
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,645.28,513.82
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,583.37,469.38
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,519.05,420.46
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,445.18,361.11
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,375.64,302.79
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,291.98,231.89
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,217.58,165.33
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,123.61,61.28
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,32.43,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,40.59,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,113.9,6.24
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,198.57,148.19
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,288.27,230.98
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,361.57,296.43
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,441.81,365.4
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,509.34,421.62
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,576.33,475.28
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,637.79,522.1
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,699.87,566.84
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,753.99,604.92
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,807.25,641.52
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,856.12,673.45
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,893.2,696.55
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,928.7,718.02
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,961.48,737.16
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,986.94,750.28
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,1009.13,761.11
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,1024.66,768.88
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,1036.65,774.41
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,1040.93,773.55
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,1041.54,770.5
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,1035.69,764.9
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,1026.21,757.18
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,1011.4,745.89
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,993.09,732.6
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,967.18,715.97
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,938.2,697.5
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,901.12,673.73
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,871.41,654.84
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,824.62,625.16
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,776.19,594.05
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,719.6,557.3
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,662.64,519.18
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,597.97,474.47
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,534.51,427.2
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,459.64,368.75
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,392.99,313.84
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,309.69,243.67
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,235.38,176.72
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,136.26,58.5
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,42.51,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,12.2,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,33.77,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,157.08,115.87
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,288.22,230.92
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,362.06,296.89
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,443.01,366.55
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,507.31,420.34
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,578.7,477.27
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,641.05,524.37
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,704.12,569.47
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,757.9,606.03
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,810.78,640.96
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,857.73,671.3
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,892.69,692.77
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,928.6,713.59
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,961.82,732.13
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,987.6,745.36
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,1010.17,756.33
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,1025.71,764.04
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,1037.71,769.53
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,1042.51,769.91
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,1043.64,768.18
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,1037.79,763.64
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,1028.3,757.04
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,1011.23,745.77
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,990.76,732.55
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,964.48,715.7
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,935.17,696.98
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,908.4,679.57
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,868.24,653.18
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,821.7,624.0
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,773.53,593.24
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,716.05,554.24
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,658.31,514.27
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,592.8,467.91
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,528.63,419.51
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,457.46,363.24
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,387.0,305.31
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,302.69,235.24
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,227.68,168.17
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,106.04,35.27
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,34.79,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,98.1,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,185.49,134.5
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,276.53,220.29
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,351.03,286.81
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,432.9,357.19
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,501.31,413.8
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,573.02,470.39
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,630.78,513.92
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,693.58,558.4
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,748.37,594.67
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,802.42,629.07
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,848.06,656.3
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,891.83,681.3
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,928.63,702.02
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,962.8,720.4
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,989.57,733.09
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,1013.15,743.54
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,1029.22,750.48
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,1028.82,747.19
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,1034.45,746.64
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,1036.48,743.88
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,1030.71,738.01
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,1021.37,730.43
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,1007.66,720.27
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,990.47,708.34
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,975.48,701.0
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,945.38,684.3
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,908.4,663.38
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,868.93,640.68
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,821.48,611.41
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,772.44,580.63
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,716.1,544.94
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,659.35,507.89
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,593.18,463.02
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,528.41,415.82
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,457.41,360.62
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,386.72,303.22
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,300.75,232.4
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,224.47,164.07
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,103.9,23.74
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,33.99,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,95.56,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,182.36,129.01
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,271.4,213.92
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,343.01,276.92
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,421.52,343.04
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,451.77,368.45
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,477.22,388.69
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,534.99,433.43
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,594.19,477.46
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,633.35,504.47
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,670.59,529.49
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,648.71,510.73
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,628.61,492.87
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,689.19,537.02
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,750.46,579.59
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,879.86,666.03
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,978.77,728.26
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,993.32,737.65
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,1004.48,746.26
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,1008.37,748.92
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,1008.75,749.49
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,731.16,562.4
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,372.8,293.02
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,408.43,323.1
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,419.43,332.28
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,405.52,322.77
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,391.36,313.15
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,480.45,385.31
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,540.51,433.83
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,498.29,401.67
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,456.55,370.13
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,353.98,288.69
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,244.18,199.38
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,214.14,175.42
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,184.84,151.21
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,153.33,124.3
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,123.03,97.91
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,89.58,68.67
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,57.71,39.82
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,21.85,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,4.72,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,9.44,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,32.83,18.87
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,54.7,39.92
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,80.36,62.55
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,107.04,85.83
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,131.49,107.02
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,156.76,128.54
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,179.77,147.54
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,203.37,166.67
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,223.44,182.76
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,243.75,198.84
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,291.21,237.47
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,360.99,292.65
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,407.16,328.48
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,454.7,364.88
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,558.44,443.4
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,641.86,504.45
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,617.53,484.67
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,590.96,464.2
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,610.15,478.44
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,628.22,491.41
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,579.22,454.12
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,505.51,399.01
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,490.75,388.67
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,475.52,377.53
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,547.85,434.16
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,592.32,468.98
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,569.91,452.85
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,546.15,436.18
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,398.71,321.89
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,226.29,183.31
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,267.03,218.64
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,285.83,234.96
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,251.81,207.19
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,218.74,179.82
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,182.89,149.23
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,148.24,119.0
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,110.21,85.61
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,74.57,52.46
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,33.11,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,5.9,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,77.85,50.21
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,135.4,105.74
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,179.62,145.56
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,226.89,186.93
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,268.38,222.31
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,311.46,257.87
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,349.67,288.31
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,388.47,318.3
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,429.43,349.92
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,471.11,381.37
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,515.83,414.23
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,561.3,446.91
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,597.24,471.48
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,655.35,511.01
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,699.16,540.32
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,742.3,568.68
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,743.95,567.91
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,743.18,566.02
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,732.24,556.77
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,719.11,546.24
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,668.65,511.24
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,640.82,491.63
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,662.84,509.63
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,706.16,541.4
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,690.62,530.34
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,672.95,518.46
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,607.04,471.29
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,523.04,410.78
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,444.1,352.22
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,351.68,281.8
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,320.95,258.78
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,290.55,235.09
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,256.92,208.44
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,224.0,181.69
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,186.44,150.07
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,150.4,119.07
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,110.61,84.68
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,73.48,50.36
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,32.44,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,14.95,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,133.24,85.44
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,251.76,197.38
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,325.41,262.96
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,406.96,332.43
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,474.53,387.91
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,545.74,443.6
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,528.78,428.66
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,492.91,399.1
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,555.37,446.08
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,620.18,492.33
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,752.43,583.97
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,874.73,663.09
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,910.69,683.3
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,932.78,695.35
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,957.37,708.86
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,978.88,720.29
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,995.15,728.73
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,1008.05,735.15
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,1013.27,736.65
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,1014.97,736.21
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,1009.82,733.1
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,1001.18,728.06
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,987.81,718.87
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,971.05,707.74
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,945.17,692.29
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,916.34,675.05
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,890.72,660.81
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,851.82,637.55
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,806.12,606.97
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,758.87,575.08
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,701.74,536.64
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,644.43,497.28
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,579.49,451.85
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,516.0,404.29
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,443.91,347.39
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,372.64,289.09
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,287.61,220.45
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,212.57,149.3
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,96.09,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
