Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,11.8,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,114.91,69.62
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,215.27,168.39
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,282.05,228.43
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,355.75,291.9
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,419.95,345.37
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,487.63,399.32
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,552.5,449.37
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,619.62,498.3
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,690.6,549.04
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,763.14,599.42
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,811.41,630.92
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,864.31,665.32
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,900.65,687.13
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,934.51,707.18
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,960.77,722.03
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,983.97,734.89
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,999.68,744.3
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,1011.99,751.73
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,1017.26,753.35
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,1018.98,752.93
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,1013.33,748.56
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,1004.18,742.18
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,992.65,733.93
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,977.53,723.55
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,950.67,706.23
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,920.89,687.15
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,883.14,662.78
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,843.15,636.81
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,795.65,605.48
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,746.79,572.81
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,690.42,534.25
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,633.9,494.73
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,568.17,447.76
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,508.64,402.26
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,433.64,342.46
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,363.36,284.18
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,277.34,212.43
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,201.75,138.9
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,90.73,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,7.08,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,35.83,16.56
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,75.06,55.7
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,107.81,85.05
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,142.04,115.07
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,172.93,141.96
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,204.88,169.15
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,233.48,192.68
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,262.95,216.34
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,403.66,331.69
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,560.62,453.25
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,713.97,564.63
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,860.69,662.93
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,896.03,682.08
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,928.87,700.58
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,954.09,713.81
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,976.24,724.98
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,991.88,732.34
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,1004.17,737.57
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,1008.03,736.09
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,1008.37,732.57
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,1001.76,726.24
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,991.7,718.0
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,976.48,705.42
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,957.98,691.13
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,930.97,674.16
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,901.13,655.6
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,863.89,632.34
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,824.45,607.67
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,778.37,579.0
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,730.96,548.97
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,674.53,512.6
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,618.06,475.19
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,556.9,432.65
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,493.48,385.67
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,418.57,327.22
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,348.62,270.27
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,263.88,200.18
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,189.6,127.24
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,68.07,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,5.51,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,31.57,12.26
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,69.13,50.63
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,101.88,79.91
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,136.1,109.82
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,167.32,136.84
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,199.68,164.2
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,229.44,188.46
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,260.16,212.82
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,384.88,313.82
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,522.78,419.48
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,499.44,398.49
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,491.71,390.26
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,565.43,446.1
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,665.26,517.76
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,607.69,473.15
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,569.43,443.24
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,503.5,394.33
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,459.46,360.5
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,474.97,373.31
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,490.04,385.3
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,342.16,271.09
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,156.71,122.72
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,124.65,97.39
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,94.05,72.46
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,90.68,69.83
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,87.36,67.2
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,129.68,102.65
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,174.95,140.04
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,228.55,184.9
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,279.27,226.59
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,253.72,206.07
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,228.65,185.95
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,199.77,162.57
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,171.55,139.21
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,141.54,113.76
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,112.46,88.57
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,69.84,51.78
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,38.34,22.15
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,15.08,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,122.07,54.03
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,241.52,184.93
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,316.71,252.83
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,400.66,323.72
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,469.02,380.26
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,537.3,434.52
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,489.39,396.17
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,410.36,333.34
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,397.15,322.13
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,359.09,290.88
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,317.34,255.84
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,250.93,201.01
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,306.18,245.77
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,385.25,306.91
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,398.1,315.28
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,410.7,323.97
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,729.8,565.91
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,997.45,742.46
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,1002.61,742.13
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,1004.29,743.58
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,999.93,741.78
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,992.1,737.95
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,971.95,726.99
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,960.61,721.95
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,934.68,707.66
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,905.88,691.45
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,869.87,668.8
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,831.58,644.31
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,785.23,613.23
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,737.54,580.7
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,681.92,542.05
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,626.14,502.19
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,560.27,453.93
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,500.41,406.7
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,424.27,343.88
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,353.29,282.92
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,265.59,206.74
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,187.01,122.86
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,67.76,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,110.53,39.37
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,232.04,177.91
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,307.22,246.73
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,391.22,318.01
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,460.78,374.81
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,534.44,431.88
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,596.27,477.38
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,655.07,517.6
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,709.33,553.04
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,763.15,586.95
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,741.45,568.23
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,693.72,532.73
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,815.14,616.43
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,922.05,685.13
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,949.45,702.42
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,973.91,719.27
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,990.59,729.02
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,1003.96,736.88
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,1012.1,741.42
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,1016.76,743.98
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,1011.24,739.38
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,1002.23,732.9
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,991.03,725.06
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,964.49,707.63
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,950.13,699.63
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,921.01,681.96
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,884.43,659.53
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,845.49,635.38
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,799.07,605.84
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,751.21,574.82
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,695.15,537.31
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,638.88,498.66
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,572.6,452.66
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,508.01,404.1
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,431.24,343.67
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,364.18,287.78
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,276.33,212.8
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,196.48,124.81
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,72.23,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,115.86,28.7
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,246.95,188.31
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,323.26,260.01
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,408.42,333.17
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,473.58,387.65
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,547.56,446.12
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,610.04,492.06
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,673.57,535.88
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,728.16,572.37
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,782.18,607.2
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,825.19,632.09
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,866.15,654.87
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,902.64,675.06
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,936.66,693.3
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,963.1,706.43
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,986.48,717.62
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,1002.35,727.79
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,1014.84,736.15
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,1019.77,738.64
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,1021.16,739.23
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,1015.68,737.13
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,1006.69,733.08
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,991.11,725.02
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,972.22,714.97
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,945.77,700.08
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,916.44,683.28
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,878.71,661.61
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,838.79,637.97
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,791.41,609.68
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,742.71,579.48
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,684.79,540.89
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,626.89,500.74
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,564.4,455.12
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,499.43,404.38
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,422.46,341.87
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,350.64,280.86
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,262.02,203.61
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,180.7,111.7
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,65.82,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,111.51,11.14
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,240.35,180.61
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,313.36,251.05
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,390.73,318.99
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,459.3,378.13
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,531.57,438.13
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,591.25,485.39
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,651.89,531.32
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,705.21,570.61
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,758.09,608.79
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,789.54,629.85
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,817.39,648.21
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,583.42,471.97
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,267.25,215.87
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,187.15,150.9
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,99.77,77.85
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,136.94,108.84
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,176.08,140.99
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,257.08,207.82
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,319.76,258.91
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,273.07,220.62
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,205.3,165.19
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,275.31,223.45
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,323.27,263.18
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,213.29,173.14
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,98.85,77.36
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,247.21,203.36
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,364.79,300.67
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,301.86,249.05
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,224.86,185.57
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,202.82,167.51
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,181.36,149.56
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,156.79,128.98
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,132.82,108.49
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,105.44,84.49
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,79.06,61.14
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,51.27,36.47
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,20.3,7.47
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,9.44,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,113.96,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,245.71,185.68
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,325.82,265.13
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,415.43,344.69
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,481.68,403.06
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,557.34,466.67
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,621.74,518.25
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,687.3,568.43
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,742.04,609.59
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,796.13,649.48
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,841.65,682.29
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,885.35,713.4
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,922.12,738.89
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,956.32,762.38
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,979.14,776.18
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,998.56,787.64
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,1014.66,798.31
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,1027.34,806.72
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,1026.23,805.6
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,1021.41,802.16
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,1016.17,798.31
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,1007.44,792.17
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,995.41,784.23
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,979.88,773.96
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,952.8,755.23
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,922.83,734.52
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,881.11,705.48
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,837.44,674.79
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,789.36,641.37
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,739.98,606.34
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,682.3,563.23
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,620.4,515.8
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,551.54,461.28
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,485.02,406.03
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,402.57,335.08
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,326.15,267.25
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,236.7,186.77
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,153.35,88.06
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,54.89,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,115.44,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,252.27,188.35
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,325.25,263.82
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,413.78,341.56
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,485.2,403.28
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,560.28,465.44
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,624.7,515.1
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,690.37,563.42
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,745.86,601.07
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,800.77,636.89
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,838.33,659.41
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,883.02,686.51
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,919.04,708.74
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,952.53,729.03
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,979.66,743.5
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,1003.72,755.85
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,1020.02,764.49
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,1032.85,771.05
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,1038.91,771.97
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,1041.35,770.8
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,1035.91,767.41
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,1026.88,762.02
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,1010.47,753.21
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,990.71,742.36
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,964.46,726.25
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,935.24,708.23
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,898.17,684.86
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,858.83,659.79
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,812.28,629.73
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,772.7,604.05
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,715.14,564.49
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,657.43,523.86
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,590.01,474.9
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,524.31,423.86
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,445.66,359.4
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,371.81,296.24
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,280.38,215.75
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,194.6,104.5
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,75.15,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,104.45,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,228.82,169.14
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,307.21,251.27
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,395.47,330.44
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,467.94,393.51
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,544.9,457.38
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,605.03,504.75
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,671.64,554.09
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,727.32,594.35
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,782.53,633.27
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,832.72,666.42
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,881.57,697.85
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,917.78,722.06
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,951.41,744.4
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,977.21,761.22
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,987.93,767.65
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,1002.88,777.79
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,1014.46,785.69
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,1019.54,788.31
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,1021.12,788.73
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,1015.35,785.75
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,1006.13,780.57
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,991.69,771.89
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,973.94,760.99
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,959.66,752.25
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,930.66,733.06
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,894.81,709.25
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,856.55,683.42
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,809.68,651.32
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,761.36,617.57
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,705.2,575.98
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,648.77,533.24
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,580.82,480.74
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,514.64,426.25
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,435.12,358.25
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,366.39,296.65
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,272.93,212.31
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,184.3,93.73
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,68.65,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
