Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.39,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.75,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.13,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.51,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.27,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.03,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,3.41,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,3.79,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,4.56,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,5.32,0.0
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,9.13,2.2
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,12.96,5.45
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,35.97,25.07
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,59.15,44.69
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,54.9,41.03
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,50.65,37.39
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,48.34,35.41
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,46.03,33.43
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,46.42,33.68
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,46.81,33.93
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,52.6,38.82
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,58.4,43.71
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,41.39,29.41
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,24.46,15.12
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,52.57,38.94
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,83.42,64.97
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,82.01,63.86
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,80.71,62.88
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,47.13,34.56
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,16.76,8.71
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,14.84,7.08
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,12.92,5.45
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,11.01,3.82
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,9.1,2.17
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,7.2,0.49
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,5.3,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,3.4,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.51,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.79,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,11.22,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,25.44,12.92
2016,11,20,7,45,18.5,45.0,1.5,12.5,48.5,56.81,41.68
2016,11,20,8,0,36.0,62.0,1.5,13.0,69.0,84.82,66.54
2016,11,20,8,15,47.0,80.0,1.55,13.0,90.5,111.81,90.38
2016,11,20,8,30,58.0,98.0,1.6,13.0,112.0,139.78,114.8
2016,11,20,8,45,63.5,114.5,1.65,13.0,133.0,162.79,134.59
2016,11,20,9,0,69.0,131.0,1.7,13.0,154.0,186.42,154.57
2016,11,20,9,15,75.0,146.0,1.7,13.0,173.0,209.03,173.39
2016,11,20,9,30,81.0,161.0,1.7,13.0,192.0,232.27,192.47
2016,11,20,9,45,49.5,162.0,1.7,13.0,182.0,205.25,168.88
2016,11,20,10,0,18.0,163.0,1.7,13.0,172.0,159.68,129.9
2016,11,20,10,15,10.5,161.5,1.7,13.0,167.0,149.79,121.3
2016,11,20,10,30,3.0,160.0,1.7,13.0,162.0,140.0,112.68
2016,11,20,10,45,21.0,183.5,1.7,13.5,194.5,181.37,147.28
2016,11,20,11,0,39.0,207.0,1.7,14.0,227.0,246.82,200.55
2016,11,20,11,15,78.0,222.5,1.6,13.5,263.5,305.0,248.58
2016,11,20,11,30,117.0,238.0,1.5,13.0,300.0,387.84,314.9
2016,11,20,11,45,62.5,210.0,1.45,13.0,243.5,273.45,222.25
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,164.99,132.58
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,152.76,122.65
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,140.81,112.67
2016,11,20,12,45,8.0,174.0,1.0,13.5,178.5,157.49,126.57
2016,11,20,13,0,15.0,183.0,0.9,14.0,191.0,174.53,140.54
2016,11,20,13,15,131.5,192.0,0.85,14.0,254.5,340.46,277.63
2016,11,20,13,30,248.0,201.0,0.8,14.0,318.0,482.38,388.54
2016,11,20,13,45,170.5,192.0,0.8,14.0,270.0,372.99,302.12
2016,11,20,14,0,93.0,183.0,0.8,14.0,222.0,270.2,220.15
2016,11,20,14,15,188.5,164.0,0.8,14.0,236.5,346.12,284.26
2016,11,20,14,30,284.0,145.0,0.8,14.0,251.0,414.04,339.23
2016,11,20,14,45,498.0,103.0,0.8,14.0,265.0,538.18,437.8
2016,11,20,15,0,712.0,61.0,0.8,14.0,279.0,627.79,504.29
2016,11,20,15,15,669.5,57.0,0.75,13.5,238.5,560.23,452.81
2016,11,20,15,30,627.0,53.0,0.7,13.0,198.0,499.83,404.89
2016,11,20,15,45,561.5,46.5,0.65,13.0,156.5,420.57,339.6
2016,11,20,16,0,496.0,40.0,0.6,13.0,115.0,346.89,276.4
2016,11,20,16,15,382.5,31.0,0.6,13.0,77.5,253.1,193.32
2016,11,20,16,30,269.0,22.0,0.6,13.0,40.0,163.2,69.55
2016,11,20,16,45,134.5,11.0,0.65,13.0,20.0,60.01,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,12.5,2.25,9.5,27.5,84.36,0.0
2016,11,21,7,30,370.0,25.0,2.3,10.0,55.0,224.93,151.0
2016,11,21,7,45,469.5,32.0,2.4,10.5,94.5,301.72,242.11
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,392.66,323.73
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,464.98,387.73
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,541.45,452.83
2016,11,21,8,45,722.5,52.5,2.65,11.5,258.0,605.26,503.6
2016,11,21,9,0,760.0,56.0,2.7,12.0,298.0,670.42,553.03
2016,11,21,9,15,785.5,58.5,2.7,12.0,334.5,725.68,594.22
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,780.53,634.13
2016,11,21,9,45,813.0,67.5,2.7,12.5,399.5,819.39,660.23
2016,11,21,10,0,815.0,74.0,2.7,13.0,428.0,855.59,684.01
2016,11,21,10,15,828.0,75.5,2.7,13.0,452.5,892.91,709.56
2016,11,21,10,30,841.0,77.0,2.7,13.0,477.0,927.87,733.18
2016,11,21,10,45,852.0,77.5,2.7,13.5,495.5,956.99,751.17
2016,11,21,11,0,863.0,78.0,2.7,14.0,514.0,983.24,767.08
2016,11,21,11,15,868.0,78.5,2.65,14.0,525.0,1000.4,777.64
2016,11,21,11,30,873.0,79.0,2.6,14.0,536.0,1001.83,777.52
2016,11,21,11,45,876.5,78.5,2.55,14.5,539.5,1009.27,780.42
2016,11,21,12,0,880.0,78.0,2.5,15.0,543.0,1013.27,781.03
2016,11,21,12,15,878.5,78.0,2.5,15.0,538.5,1009.38,778.45
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,1002.05,773.78
2016,11,21,12,45,874.0,76.5,2.5,15.0,522.0,987.86,764.57
2016,11,21,13,0,871.0,75.0,2.5,15.0,510.0,970.37,753.29
2016,11,21,13,15,862.0,74.0,2.5,15.0,491.0,955.87,744.19
2016,11,21,13,30,853.0,73.0,2.5,15.0,472.0,926.72,724.89
2016,11,21,13,45,838.5,71.5,2.5,15.0,445.5,889.11,699.65
2016,11,21,14,0,824.0,70.0,2.5,15.0,419.0,849.27,672.62
2016,11,21,14,15,804.5,68.0,2.5,15.0,387.0,802.51,640.21
2016,11,21,14,30,785.0,66.0,2.5,15.0,355.0,754.37,606.24
2016,11,21,14,45,755.0,63.0,2.5,15.0,318.0,695.67,563.61
2016,11,21,15,0,725.0,60.0,2.5,15.0,281.0,637.05,519.94
2016,11,21,15,15,682.5,56.0,2.45,14.5,240.0,568.98,468.23
2016,11,21,15,30,640.0,52.0,2.4,14.0,199.0,502.79,414.52
2016,11,21,15,45,571.0,46.0,2.35,13.5,157.0,426.57,350.17
2016,11,21,16,0,502.0,40.0,2.3,13.0,115.0,351.05,284.09
2016,11,21,16,15,386.5,31.0,2.3,12.5,77.0,255.85,197.61
2016,11,21,16,30,271.0,22.0,2.3,12.0,39.0,164.02,63.91
2016,11,21,16,45,135.5,11.0,2.35,11.5,19.5,60.63,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,87.5,13.5,0.75,9.0,20.5,45.84,0.0
2016,11,22,7,30,175.0,27.0,0.7,9.0,41.0,134.81,85.31
2016,11,22,7,45,239.5,41.0,0.7,9.5,73.0,197.28,157.01
2016,11,22,8,0,304.0,55.0,0.7,10.0,105.0,262.7,215.64
2016,11,22,8,15,343.0,68.0,0.75,10.0,139.5,317.66,264.01
2016,11,22,8,30,382.0,81.0,0.8,10.0,174.0,376.08,313.76
2016,11,22,8,45,403.0,93.0,0.85,10.5,206.5,423.45,352.43
2016,11,22,9,0,424.0,105.0,0.9,11.0,239.0,471.82,390.62
2016,11,22,9,15,452.0,111.0,1.0,11.0,269.0,519.29,428.35
2016,11,22,9,30,480.0,117.0,1.1,11.0,299.0,567.68,466.02
2016,11,22,9,45,473.5,130.0,1.2,11.5,321.5,595.1,485.52
2016,11,22,10,0,467.0,143.0,1.3,12.0,344.0,620.45,503.3
2016,11,22,10,15,463.5,153.5,1.35,12.0,362.5,643.56,519.85
2016,11,22,10,30,460.0,164.0,1.4,12.0,381.0,664.73,534.86
2016,11,22,10,45,480.0,166.0,1.45,12.5,400.5,696.95,557.61
2016,11,22,11,0,500.0,168.0,1.5,13.0,420.0,727.97,579.14
2016,11,22,11,15,458.5,182.5,1.5,13.0,417.0,710.34,564.47
2016,11,22,11,30,417.0,197.0,1.5,13.0,414.0,689.53,548.02
2016,11,22,11,45,407.5,200.5,1.55,13.0,413.5,686.31,545.88
2016,11,22,12,0,398.0,204.0,1.6,13.0,413.0,657.38,525.36
2016,11,22,12,15,384.5,205.0,1.6,13.0,405.5,643.88,515.42
2016,11,22,12,30,371.0,206.0,1.6,13.0,398.0,629.05,504.37
2016,11,22,12,45,343.5,206.0,1.6,13.0,380.5,597.8,480.81
2016,11,22,13,0,316.0,206.0,1.6,13.0,363.0,565.99,456.82
2016,11,22,13,15,352.0,190.5,1.6,13.0,359.5,575.87,466.16
2016,11,22,13,30,388.0,175.0,1.6,13.0,356.0,583.07,473.13
2016,11,22,13,45,360.5,169.0,1.65,13.0,329.5,540.84,441.24
2016,11,22,14,0,333.0,163.0,1.7,13.0,303.0,499.02,409.54
2016,11,22,14,15,301.5,153.5,1.7,13.0,273.0,450.09,371.52
2016,11,22,14,30,270.0,144.0,1.7,13.0,243.0,402.58,333.94
2016,11,22,14,45,253.0,132.0,1.7,13.0,217.0,365.0,303.97
2016,11,22,15,0,236.0,120.0,1.7,13.0,191.0,328.37,274.05
2016,11,22,15,15,219.0,104.0,1.65,12.5,163.0,287.54,240.43
2016,11,22,15,30,202.0,88.0,1.6,12.0,135.0,247.94,206.9
2016,11,22,15,45,179.5,71.0,1.6,12.0,106.0,205.0,169.29
2016,11,22,16,0,157.0,54.0,1.6,12.0,77.0,164.04,132.46
2016,11,22,16,15,106.5,38.0,1.65,11.5,51.0,112.81,85.34
2016,11,22,16,30,56.0,22.0,1.7,11.0,25.0,59.23,17.28
2016,11,22,16,45,28.0,11.0,1.8,11.0,12.5,19.45,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,2.0,9.5,22.0,45.98,0.0
2016,11,23,7,30,168.0,31.0,1.9,10.0,44.0,136.58,81.23
2016,11,23,7,45,279.5,43.0,1.85,10.5,81.0,220.97,175.58
2016,11,23,8,0,391.0,55.0,1.8,11.0,118.0,311.68,256.16
2016,11,23,8,15,461.5,63.0,1.85,11.0,158.5,387.23,322.25
2016,11,23,8,30,532.0,71.0,1.9,11.0,199.0,468.19,390.85
2016,11,23,8,45,578.0,77.0,2.0,11.5,238.5,534.87,445.33
2016,11,23,9,0,624.0,83.0,2.1,12.0,278.0,603.86,499.41
2016,11,23,9,15,656.0,87.5,2.15,12.0,313.5,662.0,543.45
2016,11,23,9,30,688.0,92.0,2.2,12.0,349.0,720.51,586.8
2016,11,23,9,45,720.0,92.5,2.25,12.0,381.5,774.26,625.73
2016,11,23,10,0,752.0,93.0,2.3,12.0,414.0,827.42,663.6
2016,11,23,10,15,767.0,95.0,2.3,12.0,438.5,865.8,689.85
2016,11,23,10,30,782.0,97.0,2.3,12.0,463.0,902.13,714.5
2016,11,23,10,45,794.5,97.5,2.3,12.5,481.5,924.67,727.91
2016,11,23,11,0,807.0,98.0,2.3,13.0,500.0,951.82,744.64
2016,11,23,11,15,812.0,99.0,2.3,13.0,511.0,969.13,755.82
2016,11,23,11,30,817.0,100.0,2.3,13.0,522.0,983.24,765.0
2016,11,23,11,45,821.0,99.0,2.3,13.0,525.5,990.72,769.76
2016,11,23,12,0,825.0,98.0,2.3,13.0,529.0,994.82,772.44
2016,11,23,12,15,823.0,98.0,2.35,13.0,524.5,990.59,770.17
2016,11,23,12,30,821.0,98.0,2.4,13.0,520.0,983.0,765.8
2016,11,23,12,45,817.0,96.5,2.5,13.0,508.0,968.31,757.18
2016,11,23,13,0,813.0,95.0,2.6,13.0,496.0,950.43,746.42
2016,11,23,13,15,803.0,93.5,2.65,13.0,477.0,923.63,728.89
2016,11,23,13,30,793.0,92.0,2.7,13.0,458.0,894.09,709.4
2016,11,23,13,45,780.5,89.0,2.8,13.0,432.5,857.96,685.38
2016,11,23,14,0,768.0,86.0,2.9,13.0,407.0,819.63,659.41
2016,11,23,14,15,746.5,83.0,2.85,13.0,375.5,777.94,629.58
2016,11,23,14,30,725.0,80.0,2.8,13.0,344.0,728.86,593.78
2016,11,23,14,45,697.0,75.5,2.8,13.0,308.0,672.09,551.67
2016,11,23,15,0,669.0,71.0,2.8,13.0,272.0,615.47,508.61
2016,11,23,15,15,622.5,66.0,2.6,12.5,231.5,545.8,453.51
2016,11,23,15,30,576.0,61.0,2.4,12.0,191.0,478.61,397.68
2016,11,23,15,45,507.5,53.0,2.25,11.5,150.0,397.92,329.13
2016,11,23,16,0,439.0,45.0,2.1,11.0,109.0,322.98,263.01
2016,11,23,16,15,319.5,34.0,2.05,10.5,72.0,226.64,174.96
2016,11,23,16,30,200.0,23.0,2.0,10.0,35.0,133.17,39.39
2016,11,23,16,45,100.0,11.5,2.0,10.0,17.5,47.76,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,14.0,1.35,6.0,21.5,54.2,0.0
2016,11,24,7,30,215.0,28.0,1.4,6.0,43.0,153.09,85.87
2016,11,24,7,45,326.5,39.5,1.5,6.5,81.5,240.21,192.65
2016,11,24,8,0,438.0,51.0,1.6,7.0,120.0,334.86,278.23
2016,11,24,8,15,507.0,58.5,1.55,7.0,161.5,410.81,345.24
2016,11,24,8,30,576.0,66.0,1.5,7.0,203.0,492.1,414.24
2016,11,24,8,45,628.5,70.5,1.5,7.5,243.5,563.41,472.19
2016,11,24,9,0,681.0,75.0,1.5,8.0,284.0,637.48,528.87
2016,11,24,9,15,711.5,78.5,1.45,8.5,321.0,695.21,570.32
2016,11,24,9,30,742.0,82.0,1.4,9.0,358.0,753.09,610.54
2016,11,24,9,45,766.0,84.0,1.4,9.5,389.5,803.21,644.41
2016,11,24,10,0,790.0,86.0,1.4,10.0,421.0,845.97,672.31
2016,11,24,10,15,804.0,88.5,1.3,10.5,446.0,885.05,695.71
2016,11,24,10,30,818.0,91.0,1.2,11.0,471.0,921.86,716.9
2016,11,24,10,45,829.5,91.5,1.1,11.5,490.0,951.39,732.61
2016,11,24,11,0,841.0,92.0,1.0,12.0,509.0,978.08,746.11
2016,11,24,11,15,846.0,93.0,0.85,12.0,520.0,995.85,753.75
2016,11,24,11,30,851.0,94.0,0.7,12.0,531.0,1010.32,759.1
2016,11,24,11,45,856.0,93.0,0.6,12.5,534.5,1018.98,760.42
2016,11,24,12,0,861.0,92.0,0.5,13.0,538.0,1024.17,759.65
2016,11,24,12,15,859.0,91.5,0.4,13.0,534.0,1019.33,754.07
2016,11,24,12,30,857.0,91.0,0.3,13.0,530.0,1011.01,746.7
2016,11,24,12,45,852.5,90.0,0.25,13.0,518.0,996.15,736.66
2016,11,24,13,0,848.0,89.0,0.2,13.0,506.0,977.99,724.83
2016,11,24,13,15,838.5,87.5,0.2,13.0,486.5,951.18,708.59
2016,11,24,13,30,829.0,86.0,0.2,13.0,467.0,921.51,690.59
2016,11,24,13,45,765.0,85.0,0.25,13.0,421.5,839.53,638.47
2016,11,24,14,0,701.0,84.0,0.3,13.0,376.0,764.19,590.14
2016,11,24,14,15,667.0,83.5,0.35,13.0,344.0,710.89,555.7
2016,11,24,14,30,633.0,83.0,0.4,13.0,312.0,657.48,519.82
2016,11,24,14,45,585.0,84.5,0.45,13.0,279.0,595.5,476.49
2016,11,24,15,0,537.0,86.0,0.5,13.0,246.0,534.5,431.83
2016,11,24,15,15,498.0,78.0,0.55,12.5,209.5,472.12,384.66
2016,11,24,15,30,459.0,70.0,0.6,12.0,173.0,411.8,336.92
2016,11,24,15,45,400.5,59.5,0.7,12.0,135.5,337.84,275.85
2016,11,24,16,0,342.0,49.0,0.8,12.0,98.0,272.96,219.61
2016,11,24,16,15,248.5,35.5,0.9,11.5,64.5,192.88,146.78
2016,11,24,16,30,155.0,22.0,1.0,11.0,31.0,111.84,26.69
2016,11,24,16,45,77.5,11.0,1.15,10.5,15.5,38.8,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,7.47,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,14.64,2.3
2016,11,25,7,45,2.5,36.0,2.0,8.5,36.5,33.27,21.88
2016,11,25,8,0,5.0,53.0,2.0,9.0,54.0,50.91,37.92
2016,11,25,8,15,14.0,70.0,2.0,9.0,73.5,72.35,57.14
2016,11,25,8,30,23.0,87.0,2.0,9.0,93.0,104.58,85.56
2016,11,25,8,45,29.0,103.0,2.0,9.5,111.5,125.88,104.1
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,147.89,122.93
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,166.59,138.83
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,185.79,154.95
2016,11,25,9,45,46.0,160.0,2.0,10.5,178.5,202.62,168.63
2016,11,25,10,0,50.0,172.0,2.0,11.0,193.0,219.95,182.55
2016,11,25,10,15,94.0,188.0,2.0,11.0,230.5,280.04,233.29
2016,11,25,10,30,138.0,204.0,2.0,11.0,268.0,363.73,301.69
2016,11,25,10,45,156.0,212.0,2.05,11.5,287.0,393.03,324.39
2016,11,25,11,0,174.0,220.0,2.1,12.0,306.0,422.74,347.45
2016,11,25,11,15,164.5,225.5,2.1,12.0,308.0,421.78,345.91
2016,11,25,11,30,155.0,231.0,2.1,12.0,310.0,420.25,344.14
2016,11,25,11,45,164.5,232.5,2.15,12.5,317.0,432.35,353.35
2016,11,25,12,0,174.0,234.0,2.2,13.0,324.0,444.15,362.24
2016,11,25,12,15,109.0,222.0,2.15,13.0,278.5,338.7,277.18
2016,11,25,12,30,44.0,210.0,2.1,13.0,233.0,257.52,209.95
2016,11,25,12,45,40.5,203.5,2.1,13.0,224.5,246.23,201.09
2016,11,25,13,0,37.0,197.0,2.1,13.0,216.0,235.21,192.19
2016,11,25,13,15,94.0,199.5,2.1,13.0,243.5,294.63,242.94
2016,11,25,13,30,151.0,202.0,2.1,13.0,271.0,373.19,307.64
2016,11,25,13,45,250.0,179.5,2.1,13.0,286.5,454.16,374.59
2016,11,25,14,0,349.0,157.0,2.1,13.0,302.0,507.41,418.95
2016,11,25,14,15,202.5,151.5,2.1,13.0,234.0,344.9,287.05
2016,11,25,14,30,56.0,146.0,2.1,13.0,166.0,195.37,161.26
2016,11,25,14,45,51.0,131.5,2.1,13.0,148.5,174.54,144.27
2016,11,25,15,0,46.0,117.0,2.1,13.0,131.0,154.32,127.19
2016,11,25,15,15,39.0,100.5,2.0,12.5,111.0,130.57,107.0
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,107.56,87.1
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,83.32,65.69
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,59.78,44.76
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,32.92,20.75
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,12.21,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,6.29,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,6.29,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,12.2,0.04
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,26.38,15.92
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,40.79,29.04
2016,11,26,8,15,2.0,64.5,2.75,10.0,64.5,58.53,44.79
2016,11,26,8,30,4.0,82.0,2.7,10.0,82.0,76.26,60.47
2016,11,26,8,45,9.0,97.0,2.65,10.0,99.0,93.27,75.47
2016,11,26,9,0,14.0,112.0,2.6,10.0,116.0,110.87,90.82
2016,11,26,9,15,19.5,125.5,2.7,10.0,132.0,127.71,105.39
2016,11,26,9,30,25.0,139.0,2.8,10.0,148.0,145.16,120.35
2016,11,26,9,45,12.5,138.5,2.95,10.0,143.0,131.86,108.4
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,118.5,96.37
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,114.98,93.26
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,111.93,90.55
2016,11,26,10,45,24.5,169.0,3.7,10.5,181.5,171.15,141.38
2016,11,26,11,0,49.0,204.0,3.9,11.0,229.0,256.32,212.61
2016,11,26,11,15,158.5,212.0,4.0,11.0,292.5,398.67,332.56
2016,11,26,11,30,268.0,220.0,4.1,11.0,356.0,544.71,451.4
2016,11,26,11,45,184.0,225.0,4.2,11.0,319.0,442.91,367.79
2016,11,26,12,0,100.0,230.0,4.3,11.0,282.0,340.55,282.77
2016,11,26,12,15,101.0,228.0,4.3,11.0,280.0,338.96,281.87
2016,11,26,12,30,102.0,226.0,4.3,11.0,278.0,337.39,280.74
2016,11,26,12,45,86.5,218.0,4.3,11.5,261.5,311.45,258.65
2016,11,26,13,0,71.0,210.0,4.3,12.0,245.0,285.97,237.0
2016,11,26,13,15,54.0,196.5,4.15,12.0,222.5,252.53,209.05
2016,11,26,13,30,37.0,183.0,4.0,12.0,200.0,220.0,181.69
2016,11,26,13,45,246.5,160.5,3.9,12.0,263.0,427.14,358.78
2016,11,26,14,0,456.0,138.0,3.8,12.0,326.0,601.91,501.86
2016,11,26,14,15,367.0,139.0,3.7,11.5,282.5,510.84,428.05
2016,11,26,14,30,278.0,140.0,3.6,11.0,239.0,406.52,343.42
2016,11,26,14,45,245.5,131.0,3.55,11.0,212.0,360.42,305.27
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,316.67,268.16
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,274.13,231.8
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,233.29,196.11
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,171.93,142.4
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,127.12,102.03
2016,11,26,16,15,53.0,38.0,3.6,10.5,45.5,78.82,57.52
2016,11,26,16,30,7.0,20.0,3.7,10.0,21.0,22.71,0.0
2016,11,26,16,45,3.5,10.0,3.8,10.0,10.5,9.24,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,12.5,3.1,9.0,18.5,51.05,0.0
2016,11,27,7,30,206.0,25.0,3.1,9.0,37.0,140.57,47.51
2016,11,27,7,45,334.5,34.5,3.15,9.5,74.5,239.49,187.5
2016,11,27,8,0,463.0,44.0,3.2,10.0,112.0,341.56,281.48
2016,11,27,8,15,533.5,50.5,3.3,10.0,153.0,417.69,350.01
2016,11,27,8,30,604.0,57.0,3.4,10.0,194.0,499.47,421.12
2016,11,27,8,45,655.5,60.5,3.55,10.5,234.5,569.4,479.72
2016,11,27,9,0,707.0,64.0,3.7,11.0,275.0,636.55,532.7
2016,11,27,9,15,607.0,85.0,3.65,11.0,282.5,618.39,517.73
2016,11,27,9,30,507.0,106.0,3.6,11.0,290.0,575.84,483.49
2016,11,27,9,45,488.5,121.0,3.6,11.5,310.0,596.54,498.58
2016,11,27,10,0,470.0,136.0,3.6,12.0,330.0,614.23,510.29
2016,11,27,10,15,580.0,117.5,3.5,12.0,372.0,717.56,589.49
2016,11,27,10,30,690.0,99.0,3.4,12.0,414.0,815.74,661.47
2016,11,27,10,45,776.0,88.5,3.3,12.5,455.5,894.54,715.93
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,980.15,773.8
2016,11,27,11,15,866.5,78.5,3.1,13.0,508.0,997.14,783.52
2016,11,27,11,30,871.0,79.0,3.0,13.0,519.0,1010.8,791.6
2016,11,27,11,45,870.5,79.5,2.9,13.0,521.5,1015.99,793.88
2016,11,27,12,0,870.0,80.0,2.8,13.0,524.0,1017.69,793.95
2016,11,27,12,15,712.5,117.0,2.7,13.0,479.0,909.47,717.1
2016,11,27,12,30,555.0,154.0,2.6,13.0,434.0,778.36,622.88
2016,11,27,12,45,518.5,159.5,2.55,13.0,416.5,742.64,597.7
2016,11,27,13,0,482.0,165.0,2.5,13.0,399.0,705.48,569.94
2016,11,27,13,15,317.0,182.0,2.4,13.0,334.0,533.63,436.41
2016,11,27,13,30,152.0,199.0,2.3,13.0,269.0,371.33,305.5
2016,11,27,13,45,308.5,167.0,2.25,13.0,297.0,493.12,407.48
2016,11,27,14,0,465.0,135.0,2.2,13.0,325.0,606.89,498.34
2016,11,27,14,15,340.0,140.0,2.15,13.0,273.5,468.84,388.5
2016,11,27,14,30,215.0,145.0,2.1,13.0,222.0,361.64,300.92
2016,11,27,14,45,198.5,132.0,2.1,13.0,197.5,325.35,271.79
2016,11,27,15,0,182.0,119.0,2.1,13.0,173.0,274.43,229.94
2016,11,27,15,15,167.0,103.0,2.05,12.5,146.5,238.57,199.95
2016,11,27,15,30,152.0,87.0,2.0,12.0,120.0,203.93,170.15
2016,11,27,15,45,130.0,69.5,1.95,11.5,93.5,164.07,135.16
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,137.06,110.08
2016,11,27,16,15,62.0,36.0,1.95,10.5,44.0,80.15,58.37
2016,11,27,16,30,16.0,20.0,2.0,10.0,21.0,26.92,0.0
2016,11,27,16,45,8.0,10.0,2.05,10.0,10.5,11.02,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,81.0,12.5,3.9,10.0,17.0,42.19,0.0
2016,11,28,7,30,162.0,25.0,4.0,10.0,34.0,121.4,27.07
2016,11,28,7,45,279.0,36.5,4.15,10.5,69.5,213.31,165.04
2016,11,28,8,0,396.0,48.0,4.3,11.0,105.0,306.58,252.23
2016,11,28,8,15,471.0,56.0,4.3,11.0,145.5,384.31,322.2
2016,11,28,8,30,546.0,64.0,4.3,11.0,186.0,468.08,395.27
2016,11,28,8,45,599.0,68.5,4.35,11.0,226.0,538.25,455.38
2016,11,28,9,0,652.0,73.0,4.4,11.0,266.0,611.26,515.13
2016,11,28,9,15,685.0,77.0,4.35,11.0,302.0,670.33,561.32
2016,11,28,9,30,718.0,81.0,4.3,11.0,338.0,729.86,606.7
2016,11,28,9,45,640.0,98.5,4.3,11.5,342.5,709.64,588.78
2016,11,28,10,0,562.0,116.0,4.3,12.0,347.0,681.02,564.75
2016,11,28,10,15,621.5,120.0,4.2,12.0,390.0,758.18,623.0
2016,11,28,10,30,681.0,124.0,4.1,12.0,433.0,836.06,679.91
2016,11,28,10,45,673.0,119.5,4.05,12.5,434.5,838.99,679.25
2016,11,28,11,0,665.0,115.0,4.0,13.0,436.0,838.39,676.62
2016,11,28,11,15,695.5,121.0,3.9,13.0,464.0,885.72,710.46
2016,11,28,11,30,726.0,127.0,3.8,13.0,492.0,930.8,741.9
2016,11,28,11,45,735.5,125.0,3.7,13.0,496.5,942.65,749.19
2016,11,28,12,0,745.0,123.0,3.6,13.0,501.0,951.41,754.64
2016,11,28,12,15,742.5,122.5,3.5,13.0,497.0,946.6,750.52
2016,11,28,12,30,740.0,122.0,3.4,13.0,493.0,938.7,744.46
2016,11,28,12,45,727.5,122.5,3.3,13.5,480.5,918.9,728.69
2016,11,28,13,0,715.0,123.0,3.2,14.0,468.0,896.34,711.19
2016,11,28,13,15,599.5,136.5,3.15,14.0,418.0,785.25,630.74
2016,11,28,13,30,484.0,150.0,3.1,14.0,368.0,669.73,545.14
2016,11,28,13,45,581.0,128.0,3.05,14.0,375.5,727.82,590.72
2016,11,28,14,0,678.0,106.0,3.0,14.0,383.0,772.68,624.41
2016,11,28,14,15,652.5,102.0,2.9,13.5,352.0,722.78,588.16
2016,11,28,14,30,627.0,98.0,2.8,13.0,321.0,672.24,551.46
2016,11,28,14,45,609.0,89.5,2.75,13.0,287.0,622.59,513.87
2016,11,28,15,0,591.0,81.0,2.7,13.0,253.0,572.49,475.02
2016,11,28,15,15,539.5,75.0,2.5,12.5,214.0,501.14,417.29
2016,11,28,15,30,488.0,69.0,2.3,12.0,175.0,432.59,360.05
2016,11,28,15,45,435.0,58.0,2.15,12.0,137.5,362.23,299.15
2016,11,28,16,0,382.0,47.0,2.0,12.0,100.0,296.29,239.93
2016,11,28,16,15,260.5,35.0,2.05,11.5,65.0,201.33,152.14
2016,11,28,16,30,139.0,23.0,2.1,11.0,30.0,106.8,5.21
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.0,36.59,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
