Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,7.5,19.0,79.66,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,38.0,200.25,21.96
2016,11,29,7,45,475.0,25.0,2.4,8.5,76.5,295.17,227.47
2016,11,29,8,0,586.0,32.0,2.4,9.0,115.0,391.37,320.9
2016,11,29,8,15,648.0,36.5,2.45,9.0,156.5,465.48,388.3
2016,11,29,8,30,710.0,41.0,2.5,9.0,198.0,544.24,456.69
2016,11,29,8,45,748.5,44.5,2.6,9.5,238.0,609.33,509.58
2016,11,29,9,0,787.0,48.0,2.7,10.0,278.0,675.94,561.26
2016,11,29,9,15,813.0,50.0,2.65,10.0,314.0,723.74,597.15
2016,11,29,9,30,839.0,52.0,2.6,10.0,350.0,778.46,637.32
2016,11,29,9,45,855.0,54.5,2.55,10.5,381.0,824.64,668.84
2016,11,29,10,0,871.0,57.0,2.5,11.0,412.0,869.16,698.4
2016,11,29,10,15,883.0,58.0,2.35,11.5,437.0,905.92,720.81
2016,11,29,10,30,895.0,59.0,2.2,12.0,462.0,940.27,740.94
2016,11,29,10,45,901.0,60.5,2.1,12.5,480.0,966.86,755.76
2016,11,29,11,0,907.0,62.0,2.0,13.0,498.0,990.36,768.28
2016,11,29,11,15,911.5,62.5,1.9,13.0,509.5,1007.76,777.94
2016,11,29,11,30,916.0,63.0,1.8,13.0,521.0,1021.79,785.36
2016,11,29,11,45,915.0,64.0,1.7,13.0,524.0,1027.46,787.22
2016,11,29,12,0,914.0,65.0,1.6,13.0,527.0,1029.57,786.87
2016,11,29,12,15,912.5,65.0,1.55,13.0,523.5,1026.24,783.88
2016,11,29,12,30,911.0,65.0,1.5,13.0,520.0,1019.38,778.77
2016,11,29,12,45,897.0,67.5,1.5,13.5,507.0,999.97,764.88
2016,11,29,13,0,883.0,70.0,1.5,14.0,494.0,977.44,749.17
2016,11,29,13,15,874.5,69.0,1.5,14.0,475.5,952.59,733.36
2016,11,29,13,30,866.0,68.0,1.5,14.0,457.0,924.86,715.58
2016,11,29,13,45,853.5,66.5,1.5,14.0,431.5,900.37,699.99
2016,11,29,14,0,841.0,65.0,1.5,14.0,406.0,862.66,675.0
2016,11,29,14,15,821.5,63.0,1.45,13.5,375.0,816.09,644.09
2016,11,29,14,30,802.0,61.0,1.4,13.0,344.0,768.08,611.58
2016,11,29,14,45,773.5,58.0,1.35,13.0,307.5,710.54,570.18
2016,11,29,15,0,745.0,55.0,1.3,13.0,271.0,652.89,527.67
2016,11,29,15,15,702.5,51.0,1.25,12.5,231.0,584.41,476.42
2016,11,29,15,30,660.0,47.0,1.2,12.0,191.0,517.77,423.68
2016,11,29,15,45,591.5,41.5,1.2,12.0,149.5,435.89,355.29
2016,11,29,16,0,523.0,36.0,1.2,12.0,108.0,359.14,288.12
2016,11,29,16,15,403.5,27.5,1.15,11.5,70.5,267.18,200.53
2016,11,29,16,30,284.0,19.0,1.1,11.0,33.0,168.6,4.32
2016,11,29,16,45,142.0,9.5,1.1,11.0,16.5,64.0,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,11.8,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,35.24,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,177.5,133.85
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,311.6,253.06
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,387.53,319.93
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,469.48,389.7
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,539.08,447.09
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,611.65,503.6
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,393.12,329.9
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,90.29,71.82
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,122.58,100.09
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,156.17,128.63
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,147.77,120.98
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,139.43,113.48
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,147.73,120.41
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,156.31,127.54
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,178.13,146.01
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,200.5,164.81
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,281.81,232.6
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,342.24,282.06
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,339.56,279.72
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,336.95,277.76
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,439.94,363.52
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,540.41,444.8
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,501.9,413.63
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,463.7,383.29
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,617.57,509.82
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,746.92,608.48
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,746.76,607.46
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,736.25,599.67
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,677.53,555.55
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,624.9,515.41
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,555.57,461.32
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,488.67,405.81
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,404.63,334.05
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,326.77,264.92
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,184.72,138.9
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,37.11,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,12.2,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,12.98,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,42.72,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,208.01,156.92
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,374.75,307.35
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,451.75,376.81
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,533.91,447.85
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,601.48,503.85
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,670.91,558.71
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,728.66,603.36
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,786.21,646.83
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,831.2,678.79
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,874.28,708.81
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,902.65,728.64
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,938.41,753.85
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,967.07,772.32
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,992.8,788.67
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,1011.45,800.71
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,1026.76,810.52
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,1034.24,813.86
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,1038.2,814.96
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,1033.86,811.55
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,1026.0,805.93
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,1010.52,793.68
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,991.77,779.37
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,965.23,761.14
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,935.8,740.91
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,909.33,723.15
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,869.76,695.71
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,821.66,662.35
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,772.19,627.37
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,714.1,583.94
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,655.95,539.46
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,586.77,485.76
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,519.44,430.8
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,435.17,359.39
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,356.36,289.5
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,263.27,198.91
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,162.98,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,61.72,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,12.2,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,39.27,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,204.86,152.43
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,369.53,304.0
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,445.93,373.91
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,527.4,445.07
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,593.85,500.58
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,662.12,554.8
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,719.74,599.92
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,777.18,643.87
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,821.85,676.01
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,864.65,706.33
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,893.26,724.4
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,929.31,747.83
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,956.66,764.86
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,981.11,779.73
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,999.7,791.85
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,1015.0,801.75
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,1021.82,805.79
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,1025.16,807.61
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,1021.62,805.16
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,1014.59,800.49
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,997.5,787.4
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,977.23,772.29
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,951.73,754.64
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,923.4,735.0
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,803.89,648.63
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,669.66,548.92
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,566.35,470.15
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,476.38,398.11
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,573.79,478.47
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,643.36,531.59
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,574.63,476.88
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,507.84,421.94
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,425.36,350.93
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,354.94,286.98
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,256.42,192.54
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,156.97,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,59.14,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,10.62,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,31.64,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,186.52,135.02
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,338.92,274.81
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,408.35,337.38
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,489.95,406.71
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,558.9,462.79
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,630.31,517.53
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,687.74,560.8
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,745.24,603.07
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,709.98,575.07
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,647.64,527.4
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,785.66,627.87
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,911.01,712.61
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,939.33,728.45
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,953.25,735.55
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,970.78,746.71
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,985.15,755.78
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,991.88,760.62
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,995.24,763.44
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,992.87,762.59
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,987.14,759.69
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,973.74,750.33
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,957.15,738.97
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,944.38,730.47
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,917.07,711.98
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,879.39,686.95
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,839.61,660.26
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,793.48,627.63
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,746.03,593.61
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,685.61,549.84
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,625.53,505.25
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,562.21,457.62
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,496.02,404.65
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,409.55,333.07
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,329.76,264.03
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,233.08,173.25
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,135.33,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,49.65,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,46.54,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,103.58,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,227.58,161.16
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,329.52,265.64
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,405.24,333.23
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,487.18,402.46
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,548.2,452.48
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,617.21,505.31
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,674.69,548.02
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,732.27,589.6
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,664.79,538.0
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,569.75,464.73
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,627.9,510.09
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,686.93,552.92
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,822.67,649.75
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,942.76,730.91
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,834.95,654.67
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,701.42,559.16
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,768.46,609.68
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,845.56,663.08
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,764.39,606.02
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,692.94,554.67
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,705.02,566.51
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,714.33,575.44
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,621.43,504.66
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,509.7,418.37
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,573.61,471.45
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,610.44,502.47
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,562.79,464.81
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,515.91,427.77
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,478.83,398.68
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,441.05,368.22
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,386.98,323.88
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,335.12,280.02
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,280.56,232.17
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,229.15,185.43
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,126.52,93.1
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,24.31,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,9.44,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,6.29,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,12.59,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,76.12,50.01
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,143.15,115.28
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,183.86,153.17
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,226.49,191.64
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,262.98,223.57
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,300.47,255.43
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,335.43,284.96
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,371.52,314.76
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,413.13,348.73
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,455.8,382.92
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,530.91,443.66
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,633.12,522.91
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,669.6,548.69
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,705.2,574.01
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,659.79,536.79
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,588.02,480.55
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,559.31,457.84
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,529.19,433.53
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,482.56,397.16
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,459.5,378.6
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,447.82,369.7
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,435.77,360.43
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,439.18,363.94
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,463.17,383.06
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,382.2,318.03
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,325.3,271.48
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,300.03,251.28
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,275.36,231.11
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,251.37,211.46
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,227.54,191.54
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,196.76,165.49
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,166.85,139.55
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,135.35,111.4
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,104.63,83.37
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,64.31,45.28
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,13.67,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,6.69,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,7.08,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,14.16,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,129.67,86.35
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,227.38,185.45
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,281.85,236.62
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,340.54,289.06
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,389.02,331.4
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,439.08,373.67
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,485.77,412.69
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,533.42,451.56
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,580.21,487.97
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,627.19,523.51
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,778.3,638.56
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,918.21,740.01
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,946.27,757.14
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,971.42,773.16
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,990.04,785.55
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,1005.42,795.8
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,1010.33,799.26
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,1011.75,800.54
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,1009.13,799.16
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,1003.09,795.55
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,992.9,789.18
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,979.3,780.52
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,953.96,763.51
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,925.72,744.44
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,891.34,721.05
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,854.57,695.62
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,808.7,663.35
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,761.4,629.39
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,705.96,587.4
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,650.22,544.1
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,580.52,488.75
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,512.75,432.4
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,439.38,367.37
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,365.53,299.6
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,202.99,153.39
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,40.26,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,12.59,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,0.0,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,12.59,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,102.05,64.74
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,196.25,159.64
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,243.18,204.49
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,292.81,249.68
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,337.14,289.2
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,382.96,328.86
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,421.91,361.52
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,461.16,393.56
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,397.06,338.21
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,325.23,275.96
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,229.42,194.18
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,133.61,110.15
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,89.49,72.21
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,52.17,39.79
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,104.76,85.34
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,164.99,136.58
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,240.39,200.59
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,297.67,248.46
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,158.59,131.73
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,35.98,25.55
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,108.4,88.63
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,216.08,180.07
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,147.47,121.89
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,102.15,82.93
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,69.04,54.54
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,40.56,29.88
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,37.48,27.24
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,34.39,24.57
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,30.54,21.21
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,26.7,17.83
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,22.47,14.13
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,18.26,10.38
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,14.06,6.58
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,9.86,2.77
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,6.44,0.0
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.02,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.57,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.57,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,4.92,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,8.34,1.22
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,12.15,4.66
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,15.97,8.07
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,19.79,11.47
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,23.63,14.84
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,27.46,18.18
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,31.31,21.5
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,81.05,64.54
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,140.68,115.26
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,145.33,118.84
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,150.17,122.65
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,135.01,109.32
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,120.41,96.51
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,123.9,99.36
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,127.56,102.34
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,128.81,103.33
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,130.23,104.49
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,134.93,108.45
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,139.86,112.61
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,142.84,115.25
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,146.03,118.08
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,150.85,122.37
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,155.87,126.85
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,115.36,92.83
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,77.17,60.44
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,70.75,55.1
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,64.42,49.77
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,56.73,43.23
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,49.12,36.71
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,41.09,29.82
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,33.66,23.35
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,25.96,16.54
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,18.29,9.71
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,11.79,3.56
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,5.3,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,165.0,13.0,1.3,11.0,17.0,82.81,0.0
2016,12,9,7,45,306.5,22.0,1.35,11.5,49.5,203.07,117.76
2016,12,9,8,0,448.0,31.0,1.4,12.0,82.0,313.5,247.34
2016,12,9,8,15,523.5,37.0,1.5,12.0,120.5,383.23,312.86
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,466.14,384.58
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.5,533.45,440.49
2016,12,9,9,0,695.0,51.0,1.8,13.0,236.0,603.27,495.01
2016,12,9,9,15,384.5,93.0,1.85,13.0,197.5,440.09,366.11
2016,12,9,9,30,74.0,135.0,1.9,13.0,159.0,201.54,166.77
2016,12,9,9,45,73.5,147.5,2.0,13.0,173.5,216.21,179.63
2016,12,9,10,0,73.0,160.0,2.1,13.0,188.0,231.04,191.67
2016,12,9,10,15,44.5,159.5,2.15,13.0,177.0,203.05,167.32
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,156.38,127.36
2016,12,9,10,45,8.0,149.0,2.3,13.5,152.5,136.55,110.25
2016,12,9,11,0,0.0,139.0,2.4,14.0,139.0,117.43,93.66
2016,12,9,11,15,0.0,121.0,2.4,14.0,121.0,98.92,78.14
2016,12,9,11,30,0.0,103.0,2.4,14.0,103.0,81.67,63.65
2016,12,9,11,45,59.5,160.0,2.4,14.0,189.5,215.56,177.53
2016,12,9,12,0,119.0,217.0,2.4,14.0,276.0,371.45,304.32
2016,12,9,12,15,61.5,190.0,2.35,14.0,220.5,254.59,208.19
2016,12,9,12,30,4.0,163.0,2.3,14.0,165.0,145.17,116.47
2016,12,9,12,45,9.0,166.5,2.25,14.0,171.0,154.4,124.63
2016,12,9,13,0,14.0,170.0,2.2,14.0,177.0,163.87,132.75
2016,12,9,13,15,50.5,178.5,2.15,14.0,201.0,230.41,189.06
2016,12,9,13,30,87.0,187.0,2.1,14.0,225.0,277.54,228.67
2016,12,9,13,45,61.0,171.5,2.05,14.0,197.5,233.35,191.82
2016,12,9,14,0,35.0,156.0,2.0,14.0,170.0,190.72,156.15
