Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,14,15,32.5,144.5,1.85,13.5,156.5,175.61,144.08
2016,12,9,14,30,30.0,133.0,1.7,13.0,143.0,160.93,132.14
2016,12,9,14,45,26.5,119.5,1.55,13.0,128.0,143.21,117.24
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,126.01,102.62
2016,12,9,15,15,17.0,91.0,1.3,13.0,96.0,94.69,75.83
2016,12,9,15,30,11.0,76.0,1.2,13.0,79.0,76.36,59.83
2016,12,9,15,45,5.5,60.0,1.1,13.0,61.5,57.64,43.36
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,39.23,27.11
2016,12,9,16,15,0.0,28.5,1.0,12.5,28.5,24.33,13.34
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,9.9,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.11,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,7.5,3.6,13.0,7.5,5.68,0.0
2016,12,10,8,0,0.0,13.0,3.6,13.0,13.0,9.87,2.39
2016,12,10,8,15,0.0,20.0,3.5,13.0,20.0,15.21,7.18
2016,12,10,8,30,0.0,27.0,3.4,13.0,27.0,20.57,11.93
2016,12,10,8,45,0.0,34.0,3.3,13.0,34.0,25.93,16.67
2016,12,10,9,0,0.0,41.0,3.2,13.0,41.0,31.31,21.38
2016,12,10,9,15,0.0,47.5,3.05,13.0,47.5,36.32,25.72
2016,12,10,9,30,0.0,54.0,2.9,13.0,54.0,41.33,30.03
2016,12,10,9,45,0.0,59.5,2.8,13.0,59.5,45.58,33.64
2016,12,10,10,0,0.0,65.0,2.7,13.0,65.0,49.83,37.24
2016,12,10,10,15,0.0,47.0,2.7,13.0,47.0,35.94,25.29
2016,12,10,10,30,0.0,29.0,2.7,13.0,29.0,22.13,13.4
2016,12,10,10,45,0.0,37.5,2.7,13.0,37.5,28.66,18.98
2016,12,10,11,0,0.0,46.0,2.7,13.0,46.0,35.2,24.55
2016,12,10,11,15,0.0,82.5,2.65,13.0,82.5,63.41,48.55
2016,12,10,11,30,0.0,119.0,2.6,13.0,119.0,96.77,76.68
2016,12,10,11,45,0.0,87.5,2.55,13.0,87.5,67.66,52.04
2016,12,10,12,0,0.0,56.0,2.5,13.0,56.0,42.92,31.06
2016,12,10,12,15,0.0,58.0,2.45,13.0,58.0,44.46,32.39
2016,12,10,12,30,0.0,60.0,2.4,13.0,60.0,46.0,33.71
2016,12,10,12,45,0.0,70.0,2.35,13.0,70.0,53.73,40.3
2016,12,10,13,0,0.0,80.0,2.3,13.0,80.0,61.47,46.91
2016,12,10,13,15,0.0,64.5,2.25,13.0,64.5,49.46,36.73
2016,12,10,13,30,0.0,49.0,2.2,13.0,49.0,37.5,26.56
2016,12,10,13,45,0.0,45.0,2.15,13.0,45.0,34.41,23.96
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,31.33,21.36
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,28.63,19.12
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,25.94,16.86
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,23.25,14.54
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,20.56,12.21
2016,12,10,15,15,0.0,23.0,1.95,12.0,23.0,17.5,9.52
2016,12,10,15,30,0.0,19.0,1.9,12.0,19.0,14.44,6.82
2016,12,10,15,45,0.0,14.5,1.85,12.0,14.5,11.0,3.76
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,7.58,0.71
2016,12,10,16,15,0.0,6.5,1.75,11.5,6.5,4.92,0.0
2016,12,10,16,30,0.0,3.0,1.7,11.0,3.0,2.27,0.0
2016,12,10,16,45,0.0,1.5,1.65,11.0,1.5,1.18,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,1.55,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,1.5,6.0,8.0,6.29,0.0
2016,12,11,7,45,13.0,23.0,1.45,6.5,24.5,29.8,10.74
2016,12,11,8,0,26.0,38.0,1.4,7.0,41.0,55.41,40.58
2016,12,11,8,15,37.0,54.5,1.35,7.0,60.5,80.76,64.23
2016,12,11,8,30,48.0,71.0,1.3,7.0,80.0,106.65,87.78
2016,12,11,8,45,55.0,87.0,1.3,7.5,99.5,129.94,108.53
2016,12,11,9,0,62.0,103.0,1.3,8.0,119.0,153.89,129.44
2016,12,11,9,15,66.0,118.0,1.3,8.0,137.5,174.79,147.52
2016,12,11,9,30,70.0,133.0,1.3,8.0,156.0,196.16,165.7
2016,12,11,9,45,72.5,145.5,1.3,8.0,171.5,213.23,179.97
2016,12,11,10,0,75.0,158.0,1.3,8.0,187.0,230.69,194.39
2016,12,11,10,15,77.5,169.0,1.35,8.5,200.5,246.43,206.93
2016,12,11,10,30,80.0,180.0,1.4,9.0,214.0,262.48,219.59
2016,12,11,10,45,147.0,189.0,1.45,9.5,254.5,359.26,299.75
2016,12,11,11,0,214.0,198.0,1.5,10.0,295.0,438.07,363.12
2016,12,11,11,15,169.5,205.0,1.5,10.0,283.5,405.19,334.85
2016,12,11,11,30,125.0,212.0,1.5,10.0,272.0,370.85,305.99
2016,12,11,11,45,232.0,204.0,1.55,10.5,316.0,468.73,386.55
2016,12,11,12,0,339.0,196.0,1.6,11.0,360.0,591.45,482.09
2016,12,11,12,15,333.5,195.5,1.65,11.0,356.5,585.03,476.31
2016,12,11,12,30,328.0,195.0,1.7,11.0,353.0,577.43,470.85
2016,12,11,12,45,181.0,190.0,1.75,11.0,277.0,397.57,328.12
2016,12,11,13,0,34.0,185.0,1.8,11.0,201.0,222.13,182.4
2016,12,11,13,15,17.0,144.0,1.85,11.0,152.0,139.67,114.09
2016,12,11,13,30,0.0,103.0,1.9,11.0,103.0,82.71,65.43
2016,12,11,13,45,0.0,98.0,2.0,11.0,98.0,78.49,61.99
2016,12,11,14,0,0.0,93.0,2.1,11.0,93.0,74.35,58.55
2016,12,11,14,15,0.0,86.0,1.95,10.5,86.0,68.4,53.63
2016,12,11,14,30,0.0,79.0,1.8,10.0,79.0,62.53,48.74
2016,12,11,14,45,0.0,70.5,1.65,10.0,70.5,55.31,42.54
2016,12,11,15,0,0.0,62.0,1.5,10.0,62.0,48.16,36.35
2016,12,11,15,15,0.0,52.5,1.45,9.5,52.5,40.2,29.44
2016,12,11,15,30,0.0,43.0,1.4,9.0,43.0,32.88,23.0
2016,12,11,15,45,0.0,33.5,1.35,9.0,33.5,25.58,16.46
2016,12,11,16,0,0.0,24.0,1.3,9.0,24.0,18.29,9.89
2016,12,11,16,15,0.0,15.5,1.35,8.5,15.5,11.79,3.72
2016,12,11,16,30,0.0,7.0,1.4,8.0,7.0,5.3,0.0
2016,12,11,16,45,0.0,3.5,1.45,8.0,3.5,2.75,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,11.02,0.0
2016,12,12,7,45,213.0,22.5,1.75,6.5,45.0,153.65,71.14
2016,12,12,8,0,426.0,31.0,1.8,7.0,76.0,299.69,238.78
2016,12,12,8,15,506.5,37.5,1.85,7.5,114.5,377.43,312.89
2016,12,12,8,30,587.0,44.0,1.9,8.0,153.0,456.62,382.8
2016,12,12,8,45,632.5,49.0,1.95,8.5,191.5,522.9,439.38
2016,12,12,9,0,678.0,54.0,2.0,9.0,230.0,591.52,494.09
2016,12,12,9,15,711.0,57.5,1.9,9.0,265.5,650.69,539.53
2016,12,12,9,30,744.0,61.0,1.8,9.0,301.0,710.34,583.7
2016,12,12,9,45,759.5,65.0,1.75,9.0,331.5,755.87,616.33
2016,12,12,10,0,775.0,69.0,1.7,9.0,362.0,800.0,647.21
2016,12,12,10,15,628.0,103.0,1.6,9.0,351.0,737.62,598.94
2016,12,12,10,30,481.0,137.0,1.5,9.0,340.0,648.29,531.03
2016,12,12,10,45,499.0,140.5,1.45,9.5,359.5,681.1,554.66
2016,12,12,11,0,517.0,144.0,1.4,10.0,379.0,712.76,575.8
2016,12,12,11,15,466.0,160.0,1.4,10.0,376.0,689.69,557.3
2016,12,12,11,30,415.0,176.0,1.4,10.0,373.0,662.97,535.97
2016,12,12,11,45,414.0,178.5,1.45,10.0,376.5,668.22,540.32
2016,12,12,12,0,413.0,181.0,1.5,10.0,380.0,671.66,543.06
2016,12,12,12,15,406.0,181.0,1.5,10.0,376.0,664.32,537.43
2016,12,12,12,30,399.0,181.0,1.5,10.0,372.0,655.23,530.69
2016,12,12,12,45,428.5,171.0,1.5,10.0,372.5,669.46,542.5
2016,12,12,13,0,458.0,161.0,1.5,10.0,373.0,681.14,552.22
2016,12,12,13,15,328.5,174.0,1.5,10.0,323.5,539.96,443.16
2016,12,12,13,30,199.0,187.0,1.5,10.0,274.0,405.98,336.56
2016,12,12,13,45,163.0,178.0,1.5,10.0,246.0,357.79,298.24
2016,12,12,14,0,127.0,169.0,1.5,10.0,218.0,311.19,260.01
2016,12,12,14,15,120.5,157.0,1.45,10.0,201.0,288.24,241.54
2016,12,12,14,30,114.0,145.0,1.4,10.0,184.0,265.7,223.05
2016,12,12,14,45,109.5,130.0,1.35,10.0,164.5,241.03,202.64
2016,12,12,15,0,105.0,115.0,1.3,10.0,145.0,216.7,182.18
2016,12,12,15,15,95.5,99.0,1.3,9.5,123.0,187.69,157.59
2016,12,12,15,30,86.0,83.0,1.3,9.0,101.0,159.5,133.13
2016,12,12,15,45,73.0,66.0,1.3,9.0,79.0,128.36,105.35
2016,12,12,16,0,60.0,49.0,1.3,9.0,57.0,98.13,77.9
2016,12,12,16,15,30.0,33.0,1.35,8.5,37.0,51.91,35.84
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,13.46,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,6.69,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,5.51,0.0
2016,12,13,7,45,17.0,21.5,1.6,7.5,23.5,29.77,7.72
2016,12,13,8,0,34.0,36.0,1.7,8.0,40.0,57.27,41.62
2016,12,13,8,15,52.5,53.0,1.65,8.0,61.5,99.05,79.52
2016,12,13,8,30,71.0,70.0,1.6,8.0,83.0,132.48,109.76
2016,12,13,8,45,81.0,86.5,1.6,8.5,104.5,160.82,134.9
2016,12,13,9,0,91.0,103.0,1.6,9.0,126.0,190.0,160.23
2016,12,13,9,15,98.0,118.0,1.55,9.0,146.5,215.54,182.18
2016,12,13,9,30,105.0,133.0,1.5,9.0,167.0,241.69,204.21
2016,12,13,9,45,109.0,146.0,1.5,9.5,184.5,263.03,221.46
2016,12,13,10,0,113.0,159.0,1.5,10.0,202.0,284.67,238.65
2016,12,13,10,15,100.5,169.5,1.5,10.0,209.5,268.54,224.8
2016,12,13,10,30,88.0,180.0,1.5,10.0,217.0,270.45,225.69
2016,12,13,10,45,235.0,176.0,1.5,10.5,280.5,448.73,372.56
2016,12,13,11,0,382.0,172.0,1.5,11.0,344.0,590.95,483.78
2016,12,13,11,15,191.0,136.5,1.45,11.0,222.5,360.99,299.39
2016,12,13,11,30,0.0,101.0,1.4,11.0,101.0,79.95,62.51
2016,12,13,11,45,61.5,158.0,1.35,11.0,188.0,215.64,179.22
2016,12,13,12,0,123.0,215.0,1.3,11.0,275.0,373.66,307.61
2016,12,13,12,15,161.0,213.5,1.25,11.0,291.0,410.16,336.44
2016,12,13,12,30,199.0,212.0,1.2,11.0,307.0,446.17,365.37
2016,12,13,12,45,108.0,192.0,1.2,11.0,243.5,327.46,269.09
2016,12,13,13,0,17.0,172.0,1.2,11.0,180.0,169.44,138.07
2016,12,13,13,15,8.5,93.5,1.2,11.0,97.5,81.78,64.91
2016,12,13,13,30,0.0,15.0,1.2,11.0,15.0,11.43,4.26
2016,12,13,13,45,0.0,26.5,1.2,11.0,26.5,20.21,11.93
2016,12,13,14,0,0.0,38.0,1.2,11.0,38.0,29.02,19.59
2016,12,13,14,15,0.0,35.0,1.2,11.0,35.0,26.71,17.61
2016,12,13,14,30,0.0,32.0,1.2,11.0,32.0,24.4,15.63
2016,12,13,14,45,0.0,28.5,1.25,11.0,28.5,21.71,13.3
2016,12,13,15,0,0.0,25.0,1.3,11.0,25.0,19.03,10.96
2016,12,13,15,15,0.0,21.0,1.25,10.5,21.0,15.97,8.29
2016,12,13,15,30,0.0,17.0,1.2,10.0,17.0,12.91,5.59
2016,12,13,15,45,0.0,13.0,1.2,10.0,13.0,9.86,2.86
2016,12,13,16,0,0.0,9.0,1.2,10.0,9.0,6.82,0.13
2016,12,13,16,15,0.0,5.5,1.3,10.0,5.5,4.16,0.0
2016,12,13,16,30,0.0,2.0,1.4,10.0,2.0,1.51,0.0
2016,12,13,16,45,0.0,1.0,1.5,10.0,1.0,0.79,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.0,2.65,12.0,9.0,6.83,0.0
2016,12,14,8,0,0.0,18.0,2.8,12.0,18.0,13.7,5.37
2016,12,14,8,15,0.0,28.0,2.8,12.0,28.0,21.36,12.36
2016,12,14,8,30,0.0,38.0,2.8,12.0,38.0,29.04,19.21
2016,12,14,8,45,0.0,48.5,2.85,12.5,48.5,37.26,26.41
2016,12,14,9,0,0.0,59.0,2.9,13.0,59.0,46.25,34.19
2016,12,14,9,15,0.0,68.5,2.95,13.0,68.5,54.31,41.16
2016,12,14,9,30,0.0,78.0,3.0,13.0,78.0,62.45,48.13
2016,12,14,9,45,0.0,85.5,3.05,13.0,85.5,68.7,53.43
2016,12,14,10,0,0.0,93.0,3.1,13.0,93.0,75.06,58.78
2016,12,14,10,15,0.0,78.0,3.1,13.0,78.0,60.32,46.13
2016,12,14,10,30,0.0,63.0,3.1,13.0,63.0,48.29,35.82
2016,12,14,10,45,0.0,90.5,3.1,13.0,90.5,71.01,55.12
2016,12,14,11,0,0.0,118.0,3.1,13.0,118.0,96.69,76.77
2016,12,14,11,15,0.0,133.5,3.1,13.0,133.5,111.64,89.24
2016,12,14,11,30,0.0,149.0,3.1,13.0,149.0,127.08,102.09
2016,12,14,11,45,8.0,164.0,3.1,13.0,168.0,150.65,122.09
2016,12,14,12,0,16.0,179.0,3.1,13.0,187.0,174.92,142.55
2016,12,14,12,15,8.0,151.0,3.05,13.0,155.0,136.77,110.43
2016,12,14,12,30,0.0,123.0,3.0,13.0,123.0,100.65,79.86
2016,12,14,12,45,0.0,130.0,2.95,13.0,130.0,107.78,85.93
2016,12,14,13,0,0.0,137.0,2.9,13.0,137.0,115.27,92.27
2016,12,14,13,15,0.0,128.5,2.9,13.0,128.5,107.25,85.6
2016,12,14,13,30,0.0,120.0,2.9,13.0,120.0,99.39,79.09
2016,12,14,13,45,0.0,117.5,2.9,13.0,117.5,97.73,77.8
2016,12,14,14,0,0.0,115.0,2.9,13.0,115.0,96.29,76.69
2016,12,14,14,15,0.0,106.0,2.9,13.0,106.0,88.33,70.05
2016,12,14,14,30,0.0,97.0,2.9,13.0,97.0,80.52,63.49
2016,12,14,14,45,0.0,86.5,2.9,13.0,86.5,71.29,55.67
2016,12,14,15,0,0.0,76.0,2.9,13.0,76.0,62.17,47.87
2016,12,14,15,15,0.0,64.5,2.9,13.0,64.5,52.11,39.18
2016,12,14,15,30,0.0,53.0,2.9,13.0,53.0,42.12,30.46
2016,12,14,15,45,0.0,41.5,2.9,13.0,41.5,32.14,21.69
2016,12,14,16,0,0.0,30.0,2.9,13.0,30.0,22.91,13.53
2016,12,14,16,15,0.0,19.5,2.85,12.5,19.5,14.86,6.06
2016,12,14,16,30,0.0,9.0,2.8,12.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,2.8,12.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.5,2.0,1.51,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.02,0.0
2016,12,15,8,15,0.0,7.0,4.35,13.0,7.0,5.3,0.0
2016,12,15,8,30,0.0,10.0,4.1,13.0,10.0,7.58,0.81
2016,12,15,8,45,0.0,12.5,3.9,13.0,12.5,9.48,2.5
2016,12,15,9,0,0.0,15.0,3.7,13.0,15.0,11.39,4.18
2016,12,15,9,15,0.0,17.5,3.6,13.0,17.5,13.3,5.85
2016,12,15,9,30,0.0,20.0,3.5,13.0,20.0,15.22,7.51
2016,12,15,9,45,0.0,22.5,3.45,13.0,22.5,17.13,9.16
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,19.05,10.8
2016,12,15,10,15,0.0,33.5,3.3,13.0,33.5,25.57,16.39
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,32.1,21.97
2016,12,15,10,45,0.0,42.0,3.1,13.0,42.0,32.11,21.95
2016,12,15,11,0,0.0,42.0,3.0,13.0,42.0,32.12,21.93
2016,12,15,11,15,0.0,43.5,2.95,13.0,43.5,33.28,22.9
2016,12,15,11,30,0.0,45.0,2.9,13.0,45.0,34.43,23.87
2016,12,15,11,45,0.0,45.5,2.85,13.0,45.5,34.82,24.19
2016,12,15,12,0,0.0,46.0,2.8,13.0,46.0,35.21,24.51
2016,12,15,12,15,0.0,32.0,2.8,13.0,32.0,24.45,15.32
2016,12,15,12,30,0.0,18.0,2.8,13.0,18.0,13.73,6.13
2016,12,15,12,45,0.0,35.0,2.8,13.0,35.0,26.75,17.3
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,39.82,28.49
2016,12,15,13,15,0.0,47.0,2.75,13.0,47.0,35.96,25.22
2016,12,15,13,30,0.0,42.0,2.7,13.0,42.0,32.11,21.95
2016,12,15,13,45,0.0,36.0,2.7,13.0,36.0,27.49,18.02
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,22.89,14.09
2016,12,15,14,15,0.0,28.0,2.6,13.0,28.0,21.35,12.79
2016,12,15,14,30,0.0,26.0,2.5,13.0,26.0,19.81,11.48
2016,12,15,14,45,0.0,23.0,2.45,13.0,23.0,17.51,9.5
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,15.21,7.51
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,12.92,5.53
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,10.63,3.52
2016,12,15,15,45,0.0,11.0,2.0,12.0,11.0,8.34,1.49
2016,12,15,16,0,0.0,8.0,1.9,12.0,8.0,6.06,0.0
2016,12,15,16,15,0.0,5.0,1.8,12.0,5.0,3.78,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,212.5,15.5,4.0,7.0,36.5,141.51,30.42
2016,12,16,8,0,425.0,31.0,4.1,7.0,73.0,296.3,232.97
2016,12,16,8,15,513.0,38.0,4.2,7.0,112.5,378.72,316.19
2016,12,16,8,30,601.0,45.0,4.3,7.0,152.0,462.37,392.91
2016,12,16,8,45,654.0,49.5,4.45,7.5,192.5,534.15,456.51
2016,12,16,9,0,707.0,54.0,4.6,8.0,233.0,608.69,518.55
2016,12,16,9,15,741.5,57.5,4.6,8.0,270.0,670.34,568.67
2016,12,16,9,30,776.0,61.0,4.6,8.0,307.0,732.51,617.8
2016,12,16,9,45,803.5,62.5,4.7,8.5,340.0,786.44,658.64
2016,12,16,10,0,831.0,64.0,4.8,9.0,373.0,839.56,698.02
2016,12,16,10,15,847.0,66.0,4.8,9.0,400.0,881.78,729.09
2016,12,16,10,30,863.0,68.0,4.8,9.0,427.0,921.95,758.27
2016,12,16,10,45,872.5,69.5,4.8,9.5,447.0,952.93,778.86
2016,12,16,11,0,882.0,71.0,4.8,10.0,467.0,981.08,797.24
2016,12,16,11,15,889.0,71.5,4.75,10.0,480.5,990.74,803.05
2016,12,16,11,30,896.0,72.0,4.7,10.0,494.0,1008.59,815.09
2016,12,16,11,45,899.5,72.5,4.7,10.0,499.5,1019.65,822.67
2016,12,16,12,0,903.0,73.0,4.7,10.0,505.0,1027.31,827.98
2016,12,16,12,15,902.5,72.5,4.7,10.0,503.5,1026.1,827.04
2016,12,16,12,30,902.0,72.0,4.7,10.0,502.0,1021.42,823.83
2016,12,16,12,45,898.0,71.5,4.75,10.0,492.5,1009.8,816.21
2016,12,16,13,0,894.0,71.0,4.8,10.0,483.0,994.86,806.32
2016,12,16,13,15,885.5,70.0,4.8,10.0,466.0,971.62,789.96
2016,12,16,13,30,877.0,69.0,4.8,10.0,449.0,956.33,779.59
2016,12,16,13,45,864.0,67.5,4.85,10.0,425.0,921.95,755.32
2016,12,16,14,0,851.0,66.0,4.9,10.0,401.0,885.11,729.05
2016,12,16,14,15,831.5,64.0,4.85,10.0,371.0,839.66,695.21
2016,12,16,14,30,812.0,62.0,4.8,10.0,341.0,792.63,659.7
2016,12,16,14,45,785.0,59.0,4.8,10.0,305.5,736.96,617.03
2016,12,16,15,0,758.0,56.0,4.8,10.0,270.0,680.88,572.99
2016,12,16,15,15,715.5,52.0,4.65,9.5,231.0,612.24,517.98
2016,12,16,15,30,673.0,48.0,4.5,9.0,192.0,545.18,462.46
2016,12,16,15,45,608.0,42.0,4.4,8.5,151.5,463.74,391.45
2016,12,16,16,0,543.0,36.0,4.3,8.0,111.0,386.92,321.47
2016,12,16,16,15,424.5,28.0,4.2,7.5,73.5,285.22,223.06
2016,12,16,16,30,306.0,20.0,4.1,7.0,36.0,191.44,37.46
2016,12,16,16,45,153.0,10.0,4.05,7.0,18.0,73.53,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,152.06,22.1
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,320.7,251.64
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,404.41,336.34
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,495.12,416.77
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,567.39,478.69
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,642.32,538.6
2016,12,17,9,15,793.0,53.0,2.0,6.0,278.0,703.47,586.24
2016,12,17,9,30,825.0,56.0,2.0,6.0,316.0,764.86,632.55
2016,12,17,9,45,845.5,58.5,2.0,6.5,349.0,815.78,668.51
2016,12,17,10,0,866.0,61.0,2.0,7.0,382.0,865.41,702.6
2016,12,17,10,15,881.0,62.5,2.0,7.0,409.0,897.22,724.3
2016,12,17,10,30,896.0,64.0,2.0,7.0,436.0,936.15,751.03
2016,12,17,10,45,904.5,65.5,2.0,7.5,456.0,966.5,769.9
2016,12,17,11,0,913.0,67.0,2.0,8.0,476.0,993.97,786.66
2016,12,17,11,15,918.5,68.0,2.0,8.0,489.0,1014.74,800.12
2016,12,17,11,30,924.0,69.0,2.0,8.0,502.0,1032.22,811.46
2016,12,17,11,45,925.0,69.5,2.0,8.5,507.5,1041.08,815.52
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,1046.43,817.42
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,1045.51,816.71
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,1041.04,813.84
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,1026.41,804.17
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,1008.48,792.46
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,985.17,776.45
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,969.73,766.07
2016,12,17,13,45,874.5,68.5,1.85,9.0,430.0,933.78,741.18
2016,12,17,14,0,860.0,67.0,1.8,9.0,406.0,895.37,714.6
2016,12,17,14,15,840.5,65.0,1.75,9.0,375.5,849.72,682.51
2016,12,17,14,30,821.0,63.0,1.7,9.0,345.0,802.43,648.77
2016,12,17,14,45,791.5,60.0,1.65,9.0,309.0,744.45,606.39
2016,12,17,15,0,762.0,57.0,1.6,9.0,273.0,686.19,562.78
2016,12,17,15,15,719.0,53.0,1.6,8.5,233.5,616.99,510.65
2016,12,17,15,30,676.0,49.0,1.6,8.0,194.0,549.36,457.57
2016,12,17,15,45,606.5,43.5,1.6,7.5,153.0,465.24,387.18
2016,12,17,16,0,537.0,38.0,1.6,7.0,112.0,393.43,323.2
2016,12,17,16,15,417.5,29.0,1.65,6.5,74.5,290.84,226.61
2016,12,17,16,30,298.0,20.0,1.7,6.0,37.0,188.62,45.78
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.5,72.08,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.5,152.78,9.71
2016,12,18,8,0,501.0,27.0,2.9,3.0,75.0,323.95,254.64
2016,12,18,8,15,586.5,33.0,2.95,3.5,116.0,408.17,342.32
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,499.56,424.87
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.5,571.9,488.25
2016,12,18,9,0,774.0,47.0,3.2,5.0,240.0,646.98,549.77
2016,12,18,9,15,807.0,50.0,3.15,5.0,278.5,709.3,599.4
2016,12,18,9,30,840.0,53.0,3.1,5.0,317.0,764.1,641.58
2016,12,18,9,45,859.0,56.0,3.1,5.5,350.0,814.2,678.09
2016,12,18,10,0,878.0,59.0,3.1,6.0,383.0,863.01,712.66
2016,12,18,10,15,893.5,60.5,3.0,6.5,410.5,904.93,740.58
2016,12,18,10,30,909.0,62.0,2.9,7.0,438.0,944.74,766.33
2016,12,18,10,45,919.0,63.5,2.85,7.5,459.0,976.93,786.5
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,1006.25,804.43
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.5,1027.17,817.76
2016,12,18,11,30,941.0,66.0,2.7,8.0,507.0,1044.77,828.85
2016,12,18,11,45,943.5,66.0,2.7,8.0,513.0,1054.71,835.24
2016,12,18,12,0,946.0,66.0,2.7,8.0,519.0,1061.08,839.39
2016,12,18,12,15,945.0,66.0,2.7,8.0,517.0,1060.28,838.75
2016,12,18,12,30,944.0,66.0,2.7,8.0,515.0,1055.86,835.84
2016,12,18,12,45,939.5,65.5,2.7,8.5,505.0,1043.64,826.18
2016,12,18,13,0,935.0,65.0,2.7,9.0,495.0,1027.95,814.33
2016,12,18,13,15,927.0,64.0,2.7,9.0,478.0,1004.78,798.83
2016,12,18,13,30,919.0,63.0,2.7,9.0,461.0,978.48,781.19
2016,12,18,13,45,906.5,62.0,2.7,9.0,437.0,945.02,758.37
2016,12,18,14,0,894.0,61.0,2.7,9.0,413.0,909.01,733.56
2016,12,18,14,15,875.5,59.0,2.6,9.0,382.5,864.03,701.04
2016,12,18,14,30,857.0,57.0,2.5,9.0,352.0,817.38,666.9
2016,12,18,14,45,830.5,54.5,2.45,9.0,316.0,770.08,632.0
2016,12,18,15,0,804.0,52.0,2.4,9.0,280.0,713.53,589.14
2016,12,18,15,15,763.5,48.5,2.3,8.5,240.5,645.26,536.63
2016,12,18,15,30,723.0,45.0,2.2,8.0,201.0,578.33,483.23
2016,12,18,15,45,659.5,40.0,2.1,7.5,159.5,496.72,414.4
2016,12,18,16,0,596.0,35.0,2.0,7.0,118.0,419.43,345.49
2016,12,18,16,15,481.0,27.0,2.0,6.5,79.0,316.87,248.25
2016,12,18,16,30,366.0,19.0,2.0,6.0,40.0,216.63,63.49
2016,12,18,16,45,183.0,9.5,2.0,6.0,20.0,86.65,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.0,1.95,3.5,34.5,140.74,0.0
2016,12,19,8,0,441.0,28.0,1.9,4.0,69.0,291.45,226.27
2016,12,19,8,15,527.0,34.5,1.9,4.0,108.5,373.73,311.55
2016,12,19,8,30,613.0,41.0,1.9,4.0,148.0,463.19,392.06
2016,12,19,8,45,664.5,45.5,1.9,4.5,187.5,533.93,453.44
2016,12,19,9,0,716.0,50.0,1.9,5.0,227.0,607.52,512.79
2016,12,19,9,15,749.5,53.5,1.85,5.5,264.0,668.62,559.62
2016,12,19,9,30,783.0,57.0,1.8,6.0,301.0,730.23,605.03
2016,12,19,9,45,796.5,61.0,1.8,6.5,332.0,775.82,637.27
2016,12,19,10,0,810.0,65.0,1.8,7.0,363.0,819.83,667.59
2016,12,19,10,15,826.0,67.0,1.8,7.5,390.0,861.68,695.64
2016,12,19,10,30,842.0,69.0,1.8,8.0,417.0,901.55,721.72
2016,12,19,10,45,852.0,70.5,1.85,8.5,437.0,932.82,741.94
2016,12,19,11,0,862.0,72.0,1.9,9.0,457.0,961.37,760.19
2016,12,19,11,15,868.5,73.0,1.85,9.0,470.0,982.89,773.54
2016,12,19,11,30,875.0,74.0,1.8,9.0,483.0,1001.27,784.77
2016,12,19,11,45,876.0,74.5,1.8,9.5,488.5,1010.15,788.87
2016,12,19,12,0,877.0,75.0,1.8,10.0,494.0,1015.61,790.87
2016,12,19,12,15,876.0,75.0,1.8,10.0,492.5,1014.91,790.31
2016,12,19,12,30,875.0,75.0,1.8,10.0,491.0,1010.77,787.64
2016,12,19,12,45,871.0,74.0,1.8,10.0,481.5,998.85,779.82
2016,12,19,13,0,867.0,73.0,1.8,10.0,472.0,983.6,769.95
2016,12,19,13,15,762.5,87.0,1.75,10.0,429.0,885.94,701.67
2016,12,19,13,30,658.0,101.0,1.7,10.0,386.0,795.72,638.11
2016,12,19,13,45,738.5,85.0,1.65,10.5,389.0,835.09,666.65
2016,12,19,14,0,819.0,69.0,1.6,11.0,392.0,862.26,684.63
2016,12,19,14,15,798.5,66.5,1.5,10.5,362.5,816.42,652.28
2016,12,19,14,30,778.0,64.0,1.4,10.0,333.0,769.14,619.19
2016,12,19,14,45,748.5,61.0,1.3,10.0,298.0,712.78,577.59
2016,12,19,15,0,719.0,58.0,1.2,10.0,263.0,656.24,534.97
2016,12,19,15,15,675.5,54.0,1.2,9.5,225.0,588.46,484.28
2016,12,19,15,30,632.0,50.0,1.2,9.0,187.0,522.35,432.79
2016,12,19,15,45,562.0,44.5,1.3,9.0,147.5,446.29,369.01
2016,12,19,16,0,492.0,39.0,1.4,9.0,108.0,369.83,302.17
2016,12,19,16,15,377.5,30.0,1.4,8.5,72.0,271.81,211.64
2016,12,19,16,30,263.0,21.0,1.4,8.0,36.0,174.56,57.66
2016,12,19,16,45,131.5,10.5,1.4,8.0,18.0,65.37,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
