Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,14.0,2.2,5.5,31.0,124.25,0.0
2016,12,20,8,0,375.0,28.0,2.2,6.0,62.0,263.91,202.29
2016,12,20,8,15,463.5,35.0,2.15,6.5,99.5,343.06,283.94
2016,12,20,8,30,552.0,42.0,2.1,7.0,137.0,430.82,361.97
2016,12,20,8,45,607.5,46.5,2.05,7.5,175.5,495.34,418.2
2016,12,20,9,0,663.0,51.0,2.0,8.0,214.0,569.34,478.16
2016,12,20,9,15,698.5,54.5,1.95,8.5,250.0,629.82,524.71
2016,12,20,9,30,734.0,58.0,1.9,9.0,286.0,691.1,570.15
2016,12,20,9,45,764.0,59.0,1.85,9.5,318.5,745.0,608.41
2016,12,20,10,0,794.0,60.0,1.8,10.0,351.0,798.43,645.15
2016,12,20,10,15,810.0,61.5,1.75,10.5,377.0,839.1,671.62
2016,12,20,10,30,826.0,63.0,1.7,11.0,403.0,877.88,696.24
2016,12,20,10,45,837.0,64.0,1.65,11.5,423.0,898.17,707.38
2016,12,20,11,0,848.0,65.0,1.6,12.0,443.0,926.37,724.11
2016,12,20,11,15,855.0,66.0,1.5,12.0,456.5,947.92,736.55
2016,12,20,11,30,862.0,67.0,1.4,12.0,470.0,966.48,746.9
2016,12,20,11,45,864.0,67.5,1.35,12.0,476.0,976.19,752.05
2016,12,20,12,0,866.0,68.0,1.3,12.0,482.0,982.63,755.22
2016,12,20,12,15,641.0,122.0,1.25,12.0,428.0,843.13,658.48
2016,12,20,12,30,416.0,176.0,1.2,12.0,374.0,667.39,531.78
2016,12,20,12,45,487.5,156.5,1.2,12.5,384.5,712.63,567.88
2016,12,20,13,0,559.0,137.0,1.2,13.0,395.0,753.76,596.39
2016,12,20,13,15,563.5,130.5,1.2,13.0,383.0,741.33,587.45
2016,12,20,13,30,568.0,124.0,1.2,13.0,371.0,736.22,584.5
2016,12,20,13,45,555.5,120.5,1.25,13.0,351.5,706.43,564.15
2016,12,20,14,0,543.0,117.0,1.3,13.0,332.0,667.0,536.66
2016,12,20,14,15,653.0,90.0,1.25,12.5,329.0,724.44,580.56
2016,12,20,14,30,763.0,63.0,1.2,12.0,326.0,756.07,604.0
2016,12,20,14,45,736.0,60.0,1.15,12.0,293.0,702.35,564.27
2016,12,20,15,0,709.0,57.0,1.1,12.0,260.0,648.32,524.35
2016,12,20,15,15,667.5,53.0,1.05,11.5,222.5,582.49,475.13
2016,12,20,15,30,626.0,49.0,1.0,11.0,185.0,518.22,425.28
2016,12,20,15,45,563.5,43.0,1.0,11.0,146.5,446.25,365.09
2016,12,20,16,0,501.0,37.0,1.0,11.0,108.0,373.69,302.01
2016,12,20,16,15,390.0,28.5,1.05,10.5,72.0,277.58,214.73
2016,12,20,16,30,279.0,20.0,1.1,10.0,36.0,182.54,67.83
2016,12,20,16,45,139.5,10.0,1.15,9.5,18.0,68.69,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,7.5,31.5,127.78,0.0
2016,12,21,8,0,396.0,27.0,2.3,8.0,63.0,273.26,206.62
2016,12,21,8,15,484.5,33.5,2.35,8.5,100.5,346.3,284.65
2016,12,21,8,30,573.0,40.0,2.4,9.0,138.0,434.93,363.46
2016,12,21,8,45,628.5,44.5,2.5,9.5,177.5,506.35,425.41
2016,12,21,9,0,684.0,49.0,2.6,10.0,217.0,581.13,486.34
2016,12,21,9,15,719.5,52.0,2.65,10.0,253.5,641.78,534.59
2016,12,21,9,30,755.0,55.0,2.7,10.0,290.0,703.2,582.07
2016,12,21,9,45,782.0,57.0,2.8,10.5,322.5,756.57,621.38
2016,12,21,10,0,809.0,59.0,2.9,11.0,355.0,809.32,659.34
2016,12,21,10,15,826.0,61.0,2.75,11.0,382.0,852.08,688.68
2016,12,21,10,30,843.0,63.0,2.6,11.0,409.0,882.59,708.49
2016,12,21,10,45,856.0,63.5,2.5,11.5,430.0,914.99,728.5
2016,12,21,11,0,869.0,64.0,2.4,12.0,451.0,944.91,746.34
2016,12,21,11,15,876.5,64.5,2.35,12.0,465.0,966.69,760.16
2016,12,21,11,30,884.0,65.0,2.3,12.0,479.0,985.42,771.92
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.0,997.75,778.48
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,1006.77,782.92
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.0,1007.82,783.51
2016,12,21,12,30,895.0,65.0,2.3,13.0,491.0,1005.44,782.01
2016,12,21,12,45,887.0,66.5,2.3,13.5,482.0,993.2,772.47
2016,12,21,13,0,879.0,68.0,2.3,14.0,473.0,977.74,760.97
2016,12,21,13,15,872.0,67.0,2.25,14.0,457.0,956.71,746.61
2016,12,21,13,30,865.0,66.0,2.2,14.0,441.0,932.71,730.29
2016,12,21,13,45,852.5,64.5,2.2,14.0,418.5,910.59,715.84
2016,12,21,14,0,840.0,63.0,2.2,14.0,396.0,875.0,691.72
2016,12,21,14,15,821.5,61.5,2.1,13.5,367.0,831.87,662.32
2016,12,21,14,30,803.0,60.0,2.0,13.0,338.0,787.1,631.26
2016,12,21,14,45,775.5,57.0,1.95,13.0,303.5,731.68,590.95
2016,12,21,15,0,748.0,54.0,1.9,13.0,269.0,675.9,549.43
2016,12,21,15,15,708.0,50.5,1.75,12.5,231.0,610.3,499.46
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,546.05,448.83
2016,12,21,15,45,603.5,41.5,1.5,11.5,153.0,465.6,382.33
2016,12,21,16,0,539.0,36.0,1.4,11.0,113.0,389.7,316.45
2016,12,21,16,15,428.5,28.0,1.4,10.5,76.0,291.92,227.37
2016,12,21,16,30,318.0,20.0,1.4,10.0,39.0,202.8,84.5
2016,12,21,16,45,159.0,10.0,1.45,10.0,19.5,77.45,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,13.5,1.4,6.5,32.0,130.89,0.0
2016,12,22,8,0,412.0,27.0,1.3,7.0,64.0,280.95,210.84
2016,12,22,8,15,502.5,34.5,1.2,7.5,103.5,356.49,291.28
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,448.29,370.98
2016,12,22,8,45,646.5,46.5,1.05,8.5,182.5,519.61,430.78
2016,12,22,9,0,700.0,51.0,1.0,9.0,222.0,593.91,488.72
2016,12,22,9,15,736.0,54.5,0.9,9.5,259.5,656.39,534.19
2016,12,22,9,30,772.0,58.0,0.8,10.0,297.0,719.63,578.02
2016,12,22,9,45,796.0,60.5,0.75,10.5,330.0,771.93,612.74
2016,12,22,10,0,820.0,63.0,0.7,11.0,363.0,823.35,645.69
2016,12,22,10,15,837.0,65.0,0.8,11.0,390.5,866.6,675.99
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,907.93,704.77
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,940.49,726.08
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,959.11,737.97
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,981.32,752.93
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,1000.43,765.83
2016,12,22,11,45,894.5,71.5,1.25,12.5,494.5,1012.12,772.52
2016,12,22,12,0,898.0,72.0,1.3,13.0,501.0,1020.43,777.19
2016,12,22,12,15,897.5,72.0,1.3,13.0,499.5,1020.59,777.14
2016,12,22,12,30,897.0,72.0,1.3,13.0,498.0,1017.3,775.09
2016,12,22,12,45,894.5,71.0,1.3,13.0,489.5,1007.22,768.72
2016,12,22,13,0,892.0,70.0,1.3,13.0,481.0,993.78,760.35
2016,12,22,13,15,883.0,69.0,1.2,13.0,464.5,970.71,743.86
2016,12,22,13,30,874.0,68.0,1.1,13.0,448.0,944.69,725.56
2016,12,22,13,45,861.0,66.5,1.05,13.0,424.5,921.98,710.46
2016,12,22,14,0,848.0,65.0,1.0,13.0,401.0,885.78,686.02
2016,12,22,14,15,828.5,63.0,0.95,12.5,371.5,840.91,656.7
2016,12,22,14,30,809.0,61.0,0.9,12.0,342.0,794.43,625.77
2016,12,22,14,45,778.5,58.5,0.85,12.0,307.0,737.01,585.14
2016,12,22,15,0,748.0,56.0,0.8,12.0,272.0,679.38,543.43
2016,12,22,15,15,706.0,52.5,0.85,11.5,233.5,612.22,495.32
2016,12,22,15,30,664.0,49.0,0.9,11.0,195.0,546.52,446.05
2016,12,22,15,45,600.5,43.0,1.0,10.5,155.0,466.2,381.76
2016,12,22,16,0,537.0,37.0,1.1,10.0,115.0,390.36,317.32
2016,12,22,16,15,426.5,29.0,1.15,9.5,77.5,299.36,234.14
2016,12,22,16,30,316.0,21.0,1.2,9.0,40.0,204.02,93.49
2016,12,22,16,45,158.0,10.5,1.25,9.0,20.0,77.67,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,4.05,8.0,10.5,7.98,0.0
2016,12,23,8,0,0.0,21.0,4.0,8.0,21.0,16.02,6.75
2016,12,23,8,15,0.0,35.5,3.8,8.0,35.5,28.89,18.83
2016,12,23,8,30,0.0,50.0,3.6,8.0,50.0,42.3,30.88
2016,12,23,8,45,0.0,64.5,3.45,8.5,64.5,55.54,42.63
2016,12,23,9,0,0.0,79.0,3.3,9.0,79.0,68.74,54.22
2016,12,23,9,15,0.0,92.5,3.15,9.0,92.5,80.85,64.82
2016,12,23,9,30,0.0,106.0,3.0,9.0,106.0,93.11,75.42
2016,12,23,9,45,3.0,118.0,2.9,9.0,119.0,106.34,86.87
2016,12,23,10,0,6.0,130.0,2.8,9.0,132.0,119.99,98.58
2016,12,23,10,15,134.0,149.5,2.85,9.0,204.5,291.57,248.05
2016,12,23,10,30,262.0,169.0,2.9,9.0,277.0,458.92,387.46
2016,12,23,10,45,216.0,182.5,2.95,9.5,274.5,416.38,350.22
2016,12,23,11,0,170.0,196.0,3.0,10.0,272.0,392.5,328.61
2016,12,23,11,15,85.0,170.0,3.35,10.0,208.0,253.99,212.96
2016,12,23,11,30,0.0,144.0,3.7,10.0,144.0,122.12,98.95
2016,12,23,11,45,0.0,99.0,4.05,10.0,99.0,78.08,61.6
2016,12,23,12,0,0.0,54.0,4.4,10.0,54.0,41.37,30.12
2016,12,23,12,15,0.0,66.5,4.55,10.0,66.5,51.02,38.43
2016,12,23,12,30,0.0,79.0,4.7,10.0,79.0,60.7,46.75
2016,12,23,12,45,0.0,114.5,4.9,10.0,114.5,92.63,74.12
2016,12,23,13,0,0.0,150.0,5.1,10.0,150.0,128.69,104.86
2016,12,23,13,15,0.0,130.0,5.1,10.0,130.0,108.64,87.86
2016,12,23,13,30,0.0,110.0,5.1,10.0,110.0,89.38,71.5
2016,12,23,13,45,40.0,139.0,5.1,10.0,155.0,172.77,144.6
2016,12,23,14,0,80.0,168.0,5.1,10.0,200.0,248.1,209.71
2016,12,23,14,15,74.5,157.0,4.95,9.5,185.0,229.61,194.31
2016,12,23,14,30,69.0,146.0,4.8,9.0,170.0,211.67,179.38
2016,12,23,14,45,64.0,132.0,4.7,9.0,152.5,190.55,161.3
2016,12,23,15,0,59.0,118.0,4.6,9.0,135.0,170.01,143.51
2016,12,23,15,15,52.0,102.0,4.35,8.5,115.5,145.7,122.41
2016,12,23,15,30,45.0,86.0,4.1,8.0,96.0,122.09,101.59
2016,12,23,15,45,35.0,69.0,3.95,8.0,76.0,95.67,77.83
2016,12,23,16,0,25.0,52.0,3.8,8.0,56.0,69.96,54.57
2016,12,23,16,15,12.5,35.5,3.7,8.0,37.5,44.04,30.8
2016,12,23,16,30,0.0,19.0,3.6,8.0,19.0,14.7,2.18
2016,12,23,16,45,0.0,9.5,3.5,8.0,9.5,7.47,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,13.0,2.7,5.5,31.5,130.45,0.0
2016,12,24,8,0,419.0,26.0,2.7,6.0,63.0,274.19,205.12
2016,12,24,8,15,510.5,32.5,2.75,6.0,102.0,357.56,296.01
2016,12,24,8,30,602.0,39.0,2.8,6.0,141.0,448.97,379.13
2016,12,24,8,45,658.5,43.5,2.85,6.5,181.0,522.27,443.56
2016,12,24,9,0,715.0,48.0,2.9,7.0,221.0,599.02,506.74
2016,12,24,9,15,750.0,51.0,2.9,7.0,258.5,660.62,556.15
2016,12,24,9,30,785.0,54.0,2.9,7.0,296.0,722.92,604.59
2016,12,24,9,45,809.0,56.0,2.95,7.5,329.0,775.01,642.99
2016,12,24,10,0,833.0,58.0,3.0,8.0,362.0,826.23,679.82
2016,12,24,10,15,849.5,59.5,3.0,8.0,389.0,858.97,703.04
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,899.06,731.53
2016,12,24,10,45,876.0,62.5,3.05,8.5,437.0,930.83,752.6
2016,12,24,11,0,886.0,64.0,3.1,9.0,458.0,959.93,771.63
2016,12,24,11,15,893.0,64.5,3.1,9.0,472.0,981.81,786.41
2016,12,24,11,30,900.0,65.0,3.1,9.0,486.0,1000.58,799.07
2016,12,24,11,45,903.5,65.5,3.1,9.0,493.0,1012.57,807.04
2016,12,24,12,0,907.0,66.0,3.1,9.0,500.0,1021.18,812.8
2016,12,24,12,15,907.5,66.0,3.1,9.0,499.0,1022.58,813.67
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,1020.51,812.31
2016,12,24,12,45,898.0,67.5,3.1,9.0,489.0,1006.49,802.67
2016,12,24,13,0,888.0,69.0,3.1,9.0,480.0,989.23,790.96
2016,12,24,13,15,881.0,68.0,3.05,9.0,464.0,968.37,776.35
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,944.5,759.66
2016,12,24,13,45,863.5,65.5,3.0,9.0,426.0,913.79,738.4
2016,12,24,14,0,853.0,64.0,3.0,9.0,404.0,890.58,722.58
2016,12,24,14,15,835.5,62.0,2.9,9.0,375.0,847.5,691.11
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,802.66,658.08
2016,12,24,14,45,793.5,57.0,2.75,9.0,312.0,749.31,618.33
2016,12,24,15,0,769.0,54.0,2.7,9.0,278.0,695.3,577.17
2016,12,24,15,15,729.5,50.5,2.6,8.5,239.5,629.26,526.12
2016,12,24,15,30,690.0,47.0,2.5,8.0,201.0,564.47,474.28
2016,12,24,15,45,630.0,42.0,2.4,7.5,160.5,486.34,408.39
2016,12,24,16,0,570.0,37.0,2.3,7.0,120.0,412.16,342.44
2016,12,24,16,15,460.5,29.5,2.3,6.5,82.0,313.17,251.33
2016,12,24,16,30,351.0,22.0,2.3,6.0,44.0,218.39,118.19
2016,12,24,16,45,175.5,11.0,2.35,6.0,22.0,86.32,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,13.0,2.2,3.5,30.5,128.87,0.0
2016,12,25,8,0,415.0,26.0,2.3,4.0,61.0,271.17,202.83
2016,12,25,8,15,506.5,32.5,2.35,4.0,100.0,354.28,294.65
2016,12,25,8,30,598.0,39.0,2.4,4.0,139.0,445.42,377.9
2016,12,25,8,45,651.0,44.0,2.45,4.5,179.0,516.72,440.9
2016,12,25,9,0,704.0,49.0,2.5,5.0,219.0,591.24,502.63
2016,12,25,9,15,739.5,52.0,2.5,5.5,256.5,652.86,551.2
2016,12,25,9,30,775.0,55.0,2.5,6.0,294.0,715.21,598.63
2016,12,25,9,45,573.5,93.0,2.55,6.5,280.0,628.36,529.3
2016,12,25,10,0,372.0,131.0,2.6,7.0,266.0,511.82,433.75
2016,12,25,10,15,377.5,141.0,2.6,7.0,287.0,540.86,457.4
2016,12,25,10,30,383.0,151.0,2.6,7.0,308.0,568.91,479.01
2016,12,25,10,45,347.0,165.5,2.65,7.5,313.5,539.84,454.12
2016,12,25,11,0,311.0,180.0,2.7,8.0,319.0,530.18,444.4
2016,12,25,11,15,206.5,193.5,2.75,8.0,286.5,426.27,358.44
2016,12,25,11,30,102.0,207.0,2.8,8.0,254.0,318.97,267.84
2016,12,25,11,45,83.5,206.0,2.85,8.0,245.5,298.82,250.88
2016,12,25,12,0,65.0,205.0,2.9,8.0,237.0,278.6,233.45
2016,12,25,12,15,135.0,208.0,2.9,8.0,273.0,376.64,316.57
2016,12,25,12,30,205.0,211.0,2.9,8.0,309.0,451.31,378.9
2016,12,25,12,45,231.0,204.5,2.9,8.5,313.0,467.91,392.19
2016,12,25,13,0,257.0,198.0,2.9,9.0,317.0,506.73,422.92
2016,12,25,13,15,195.5,195.0,2.9,9.0,284.0,416.67,349.52
2016,12,25,13,30,134.0,192.0,2.9,9.0,251.0,351.49,295.18
2016,12,25,13,45,275.0,166.5,2.95,9.0,279.0,470.49,396.82
2016,12,25,14,0,416.0,141.0,3.0,9.0,307.0,582.76,489.41
2016,12,25,14,15,401.5,133.5,2.95,9.0,284.5,548.22,461.39
2016,12,25,14,30,387.0,126.0,2.9,9.0,262.0,513.23,433.58
2016,12,25,14,45,376.0,114.5,2.85,9.0,236.0,476.12,403.75
2016,12,25,15,0,365.0,103.0,2.8,9.0,210.0,438.72,373.05
2016,12,25,15,15,344.5,90.5,2.75,8.5,180.5,392.99,335.19
2016,12,25,15,30,324.0,78.0,2.7,8.0,151.0,348.21,296.98
2016,12,25,15,45,292.5,64.5,2.65,7.5,120.5,296.25,251.38
2016,12,25,16,0,261.0,51.0,2.6,7.0,90.0,246.84,206.54
2016,12,25,16,15,203.0,37.5,2.7,6.5,61.5,185.86,149.35
2016,12,25,16,30,145.0,24.0,2.8,6.0,33.0,123.7,69.27
2016,12,25,16,45,72.5,12.0,2.95,6.0,16.5,41.64,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.0,2.8,2.5,30.5,127.78,0.0
2016,12,26,8,0,413.0,26.0,2.9,3.0,61.0,269.18,201.2
2016,12,26,8,15,505.0,33.0,2.95,3.5,100.0,352.83,294.47
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,444.68,378.33
2016,12,26,8,45,650.5,45.0,3.05,4.5,179.0,516.4,442.17
2016,12,26,9,0,704.0,50.0,3.1,5.0,219.0,591.31,504.84
2016,12,26,9,15,740.0,53.5,3.1,5.0,257.0,654.02,555.78
2016,12,26,9,30,776.0,57.0,3.1,5.0,295.0,717.53,605.77
2016,12,26,9,45,798.0,60.0,3.1,5.5,328.0,769.16,644.02
2016,12,26,10,0,820.0,63.0,3.1,6.0,361.0,819.83,680.57
2016,12,26,10,15,837.0,64.5,3.05,6.5,388.5,862.75,710.1
2016,12,26,10,30,854.0,66.0,3.0,7.0,416.0,903.77,737.62
2016,12,26,10,45,866.0,67.0,3.0,7.5,437.5,937.18,759.52
2016,12,26,11,0,878.0,68.0,3.0,8.0,459.0,956.74,771.2
2016,12,26,11,15,885.0,69.0,2.95,8.0,473.0,979.39,786.21
2016,12,26,11,30,892.0,70.0,2.9,8.0,487.0,998.97,798.97
2016,12,26,11,45,895.5,70.0,2.85,8.5,494.0,1010.43,804.57
2016,12,26,12,0,899.0,70.0,2.8,9.0,501.0,1018.53,807.98
2016,12,26,12,15,898.5,70.0,2.7,9.0,500.0,1019.14,807.23
2016,12,26,12,30,898.0,70.0,2.6,9.0,499.0,1016.3,804.28
2016,12,26,12,45,893.5,69.5,2.55,9.0,490.5,1005.32,796.33
2016,12,26,13,0,889.0,69.0,2.5,9.0,482.0,991.02,786.29
2016,12,26,13,15,881.5,68.0,2.45,9.0,466.5,969.86,771.55
2016,12,26,13,30,874.0,67.0,2.4,9.0,451.0,945.7,754.79
2016,12,26,13,45,861.0,66.0,2.35,9.5,428.0,924.11,738.59
2016,12,26,14,0,848.0,65.0,2.3,10.0,405.0,888.93,712.59
2016,12,26,14,15,829.5,63.0,2.15,9.5,376.0,845.23,681.95
2016,12,26,14,30,811.0,61.0,2.0,9.0,347.0,799.84,649.65
2016,12,26,14,45,785.5,58.0,1.95,9.0,313.0,745.99,610.15
2016,12,26,15,0,760.0,55.0,1.9,9.0,279.0,691.55,569.33
2016,12,26,15,15,721.0,51.5,1.85,8.5,240.5,626.24,519.84
2016,12,26,15,30,682.0,48.0,1.8,8.0,202.0,562.12,469.48
2016,12,26,15,45,622.0,43.0,1.75,7.5,162.0,484.23,404.84
2016,12,26,16,0,562.0,38.0,1.7,7.0,122.0,410.27,340.05
2016,12,26,16,15,458.5,30.0,1.8,6.5,84.0,314.28,253.15
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,223.41,134.65
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,87.76,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,114.85,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,248.13,182.26
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,329.47,271.25
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,419.85,351.85
2016,12,27,8,45,605.0,47.0,1.55,6.5,172.5,487.06,410.31
2016,12,27,9,0,665.0,52.0,1.5,7.0,212.0,564.68,473.38
2016,12,27,9,15,702.0,56.0,1.35,7.0,249.0,627.23,521.38
2016,12,27,9,30,739.0,60.0,1.2,7.0,286.0,690.76,567.98
2016,12,27,9,45,768.0,62.0,1.1,7.5,319.5,745.77,605.71
2016,12,27,10,0,797.0,64.0,1.0,8.0,353.0,800.32,641.61
2016,12,27,10,15,814.0,66.0,1.1,8.5,380.5,843.3,671.14
2016,12,27,10,30,831.0,68.0,1.2,9.0,408.0,884.46,699.08
2016,12,27,10,45,754.5,84.0,1.3,9.5,404.5,852.39,675.31
2016,12,27,11,0,678.0,100.0,1.4,10.0,401.0,821.42,653.08
2016,12,27,11,15,772.0,86.5,1.4,10.0,439.5,901.85,709.78
2016,12,27,11,30,866.0,73.0,1.4,10.0,478.0,988.69,768.13
2016,12,27,11,45,667.0,120.0,1.4,10.5,435.0,862.69,677.99
2016,12,27,12,0,468.0,167.0,1.4,11.0,392.0,710.42,568.15
2016,12,27,12,15,457.0,169.5,1.3,11.0,388.5,702.94,563.06
2016,12,27,12,30,446.0,172.0,1.2,11.0,385.0,693.51,555.0
2016,12,27,12,45,519.5,151.0,1.1,11.0,395.5,739.09,588.62
2016,12,27,13,0,593.0,130.0,1.0,11.0,406.0,791.17,624.37
2016,12,27,13,15,580.0,128.5,1.0,11.0,391.0,767.4,607.22
2016,12,27,13,30,567.0,127.0,1.0,11.0,376.0,741.56,589.57
2016,12,27,13,45,505.5,131.5,1.0,11.0,345.5,667.24,536.35
2016,12,27,14,0,444.0,136.0,1.0,11.0,315.0,603.14,489.5
2016,12,27,14,15,423.0,131.5,1.0,11.0,292.0,565.69,462.03
2016,12,27,14,30,402.0,127.0,1.0,11.0,269.0,528.07,433.63
2016,12,27,14,45,386.0,116.0,1.05,11.0,242.0,486.96,402.52
2016,12,27,15,0,370.0,105.0,1.1,11.0,215.0,445.89,370.59
2016,12,27,15,15,344.5,93.5,1.15,10.5,185.0,397.48,332.25
2016,12,27,15,30,319.0,82.0,1.2,10.0,155.0,350.47,293.68
2016,12,27,15,45,286.0,68.0,1.25,10.0,123.5,297.16,247.99
2016,12,27,16,0,253.0,54.0,1.3,10.0,92.0,246.55,203.13
2016,12,27,16,15,191.0,40.0,1.35,9.5,63.5,183.01,145.61
2016,12,27,16,30,129.0,26.0,1.4,9.0,35.0,120.34,73.02
2016,12,27,16,45,64.5,13.0,1.5,8.5,17.5,39.07,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,30.0,126.07,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,60.0,272.67,199.91
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.5,355.0,293.04
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,445.11,374.59
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,517.35,437.96
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,593.08,500.03
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,654.39,547.92
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,716.44,594.68
2016,12,28,9,45,813.0,52.5,2.45,8.5,325.5,761.13,627.09
2016,12,28,10,0,839.0,54.0,2.5,9.0,359.0,813.06,664.21
2016,12,28,10,15,854.5,55.5,2.4,9.5,386.5,854.64,691.57
2016,12,28,10,30,870.0,57.0,2.3,10.0,414.0,894.33,716.91
2016,12,28,10,45,881.0,58.0,2.25,10.5,435.0,926.86,737.07
2016,12,28,11,0,892.0,59.0,2.2,11.0,456.0,956.76,755.15
2016,12,28,11,15,898.5,59.5,2.1,11.0,470.0,978.7,768.27
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,997.49,779.21
2016,12,28,11,45,908.0,60.0,1.9,11.5,491.0,1008.79,783.55
2016,12,28,12,0,911.0,60.0,1.8,12.0,498.0,1016.66,785.66
2016,12,28,12,15,911.0,60.5,1.75,12.0,498.0,1018.74,786.15
2016,12,28,12,30,911.0,61.0,1.7,12.0,498.0,1017.31,784.49
2016,12,28,12,45,905.0,61.5,1.7,12.5,489.5,1006.35,775.93
2016,12,28,13,0,899.0,62.0,1.7,13.0,481.0,992.05,765.39
2016,12,28,13,15,892.0,61.5,1.65,13.0,466.0,972.12,751.85
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,949.12,736.34
2016,12,28,13,45,874.0,59.5,1.6,13.0,429.0,918.02,715.98
2016,12,28,14,0,863.0,58.0,1.6,13.0,407.0,884.34,693.75
2016,12,28,14,15,846.5,56.5,1.5,12.5,378.5,843.43,666.15
2016,12,28,14,30,830.0,55.0,1.4,12.0,350.0,800.75,636.91
2016,12,28,14,45,805.5,53.0,1.3,12.0,316.5,757.69,605.71
2016,12,28,15,0,781.0,51.0,1.2,12.0,283.0,704.82,566.65
2016,12,28,15,15,744.5,47.5,1.15,11.5,245.0,640.66,519.66
2016,12,28,15,30,708.0,44.0,1.1,11.0,207.0,577.55,471.72
2016,12,28,15,45,651.0,39.5,1.1,10.5,167.0,501.21,410.98
2016,12,28,16,0,594.0,35.0,1.1,10.0,127.0,428.66,349.31
2016,12,28,16,15,496.5,28.5,1.1,9.5,88.5,335.85,267.24
2016,12,28,16,30,399.0,22.0,1.1,9.0,50.0,248.58,159.93
2016,12,28,16,45,199.5,11.0,1.15,9.0,25.0,98.16,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,29.0,116.27,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,58.0,251.72,183.29
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.5,336.2,277.92
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,429.54,363.34
2016,12,29,8,45,620.0,48.0,3.55,6.5,175.5,495.94,423.02
2016,12,29,9,0,678.0,53.0,3.6,7.0,216.0,572.9,487.95
2016,12,29,9,15,716.5,57.0,3.6,7.5,254.0,637.26,539.44
2016,12,29,9,30,755.0,61.0,3.6,8.0,292.0,702.68,589.99
2016,12,29,9,45,769.5,66.0,3.65,8.5,324.0,750.05,625.22
2016,12,29,10,0,784.0,71.0,3.7,9.0,356.0,796.01,658.61
2016,12,29,10,15,803.0,73.5,3.6,9.0,384.0,841.36,691.28
2016,12,29,10,30,822.0,76.0,3.5,9.0,412.0,885.0,722.06
2016,12,29,10,45,837.5,76.5,3.45,9.5,434.5,920.85,745.59
2016,12,29,11,0,853.0,77.0,3.4,10.0,457.0,954.25,767.06
2016,12,29,11,15,860.5,78.0,3.25,10.5,472.0,977.74,780.39
2016,12,29,11,30,868.0,79.0,3.1,11.0,487.0,998.15,791.43
2016,12,29,11,45,874.0,79.0,3.0,11.5,494.5,1012.52,798.59
2016,12,29,12,0,880.0,79.0,2.9,12.0,502.0,1023.53,803.48
2016,12,29,12,15,880.0,79.0,2.8,12.0,501.5,1025.0,803.32
2016,12,29,12,30,880.0,79.0,2.7,12.0,501.0,1022.98,800.97
2016,12,29,12,45,885.5,75.5,2.6,12.0,495.0,1018.38,797.0
2016,12,29,13,0,891.0,72.0,2.5,12.0,489.0,998.33,782.47
2016,12,29,13,15,883.5,71.0,2.4,12.0,473.5,977.44,767.62
2016,12,29,13,30,876.0,70.0,2.3,12.0,458.0,964.64,758.53
2016,12,29,13,45,864.5,68.5,2.25,12.5,435.5,932.89,735.29
2016,12,29,14,0,853.0,67.0,2.2,13.0,413.0,898.52,710.36
2016,12,29,14,15,835.0,65.0,2.1,12.5,384.0,855.3,681.02
2016,12,29,14,30,817.0,63.0,2.0,12.0,355.0,810.29,649.99
2016,12,29,14,45,792.0,60.0,1.9,12.0,321.0,756.73,610.89
2016,12,29,15,0,767.0,57.0,1.8,12.0,287.0,702.49,570.51
2016,12,29,15,15,728.0,53.5,1.7,11.5,248.5,636.83,521.37
2016,12,29,15,30,689.0,50.0,1.6,11.0,210.0,572.31,471.42
2016,12,29,15,45,628.5,45.0,1.5,10.5,169.5,493.53,407.28
2016,12,29,16,0,568.0,40.0,1.4,10.0,129.0,418.63,342.97
2016,12,29,16,15,466.0,32.0,1.45,9.5,90.0,329.4,263.68
2016,12,29,16,30,364.0,24.0,1.5,9.0,51.0,240.61,160.29
2016,12,29,16,45,182.0,12.0,1.6,8.5,25.5,91.36,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,14.0,0.7,6.5,27.0,83.59,0.0
2016,12,30,8,0,318.0,28.0,0.6,7.0,54.0,225.99,161.67
2016,12,30,8,15,414.0,36.5,0.55,7.0,91.5,308.14,249.61
2016,12,30,8,30,510.0,45.0,0.5,7.0,129.0,398.88,328.8
2016,12,30,8,45,566.5,51.5,0.45,7.5,168.0,469.82,387.96
2016,12,30,9,0,623.0,58.0,0.4,8.0,207.0,544.79,447.42
2016,12,30,9,15,662.0,62.5,0.55,8.0,244.0,607.61,496.88
2016,12,30,9,30,701.0,67.0,0.7,8.0,281.0,671.85,546.25
2016,12,30,9,45,738.5,67.5,0.85,8.5,315.5,725.2,585.45
2016,12,30,10,0,776.0,68.0,1.0,9.0,350.0,784.66,628.32
2016,12,30,10,15,794.0,70.5,1.15,9.5,378.0,828.87,659.4
2016,12,30,10,30,812.0,73.0,1.3,10.0,406.0,871.38,689.03
2016,12,30,10,45,822.0,75.0,1.45,10.5,427.0,903.71,711.21
2016,12,30,11,0,832.0,77.0,1.6,11.0,448.0,933.47,731.55
2016,12,30,11,15,840.0,78.0,1.6,11.0,462.5,957.2,746.91
2016,12,30,11,30,848.0,79.0,1.6,11.0,477.0,977.95,760.3
2016,12,30,11,45,852.0,79.0,1.65,11.5,484.5,990.22,767.37
2016,12,30,12,0,856.0,79.0,1.7,12.0,492.0,999.2,772.42
2016,12,30,12,15,856.5,79.0,1.7,12.0,492.0,1001.25,773.62
2016,12,30,12,30,857.0,79.0,1.7,12.0,492.0,999.89,772.76
2016,12,30,12,45,854.5,78.5,1.75,12.0,484.5,991.46,768.03
2016,12,30,13,0,852.0,78.0,1.8,12.0,477.0,979.7,761.22
2016,12,30,13,15,844.5,77.0,1.85,12.0,462.0,959.1,748.43
2016,12,30,13,30,837.0,76.0,1.9,12.0,447.0,935.49,733.61
2016,12,30,13,45,823.5,74.5,2.0,12.0,425.0,902.7,712.82
2016,12,30,14,0,810.0,73.0,2.1,12.0,403.0,867.49,690.04
2016,12,30,14,15,792.0,71.0,2.15,11.5,375.0,825.43,662.61
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,781.68,633.31
2016,12,30,14,45,742.5,66.5,2.3,11.0,313.0,724.72,592.51
2016,12,30,15,0,711.0,64.0,2.4,11.0,279.0,667.56,550.39
2016,12,30,15,15,670.5,60.0,2.35,10.5,241.5,608.04,505.19
2016,12,30,15,30,630.0,56.0,2.3,10.0,204.0,544.52,455.18
2016,12,30,15,45,551.5,51.5,2.25,10.0,163.0,457.3,381.84
2016,12,30,16,0,473.0,47.0,2.2,10.0,122.0,375.83,310.95
2016,12,30,16,15,368.5,37.5,2.2,9.5,85.5,281.4,227.34
2016,12,30,16,30,264.0,28.0,2.2,9.0,49.0,194.99,133.66
2016,12,30,16,45,132.0,14.0,2.25,8.5,24.5,70.62,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
